Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,655.1,527.1
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,594.89,480.28
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,551.48,447.48
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,689.13,556.1
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,800.83,637.04
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,754.04,601.89
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,711.76,571.33
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,648.1,525.38
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,584.86,477.88
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,503.2,413.51
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,424.85,347.61
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,311.56,246.76
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,194.22,53.21
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,75.39,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,12.28,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,22.15,12.51
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,28.37,19.89
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,59.49,32.44
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,109.85,61.79
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,167.47,106.72
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,225.58,157.9
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,287.5,213.84
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,348.06,268.61
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,410.43,323.3
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,468.72,372.83
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,527.08,420.23
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,582.01,463.12
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,635.97,503.37
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,685.83,540.88
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,733.79,575.78
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,776.53,602.99
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,816.74,627.72
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,851.24,649.91
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,882.56,669.81
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,907.29,685.2
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,928.45,698.25
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,943.31,707.21
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,954.36,713.83
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,958.73,717.2
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,959.24,718.32
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,952.76,713.14
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,942.57,705.73
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,922.26,692.83
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,898.64,677.93
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,875.86,662.83
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,841.34,639.7
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,796.05,608.95
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,748.96,576.56
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,687.46,536.95
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,625.79,494.96
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,544.2,435.53
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,465.18,373.49
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,351.07,275.43
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,243.48,90.42
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,97.52,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,12.73,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,23.03,13.15
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,29.63,20.86
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,56.92,30.83
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,109.29,61.83
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,166.06,105.59
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,215.31,150.72
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,261.38,194.48
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,330.85,255.01
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,405.9,319.39
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,464.75,370.78
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,523.93,420.91
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,576.89,464.79
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,630.07,507.5
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,679.54,546.94
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,727.22,584.12
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,769.45,614.05
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,809.13,641.46
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,842.98,665.44
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,873.74,687.18
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,899.16,703.81
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,921.13,718.02
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,935.86,728.29
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,946.88,736.12
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,950.82,739.49
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,950.98,740.43
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,943.58,735.95
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,932.54,729.11
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,922.35,723.03
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,899.65,708.12
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,867.38,686.46
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,832.36,662.61
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,785.56,629.69
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,737.05,594.8
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,674.67,549.63
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,612.17,502.45
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,536.72,442.62
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,458.51,377.06
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,346.12,277.14
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,232.12,105.8
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,91.61,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,14.55,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,26.66,15.93
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,35.27,25.56
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,60.64,36.24
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,105.99,62.36
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,159.83,102.97
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,215.0,150.43
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,274.7,203.53
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,332.26,255.01
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,393.36,308.49
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,400.15,319.33
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,383.77,308.65
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,435.69,350.76
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,483.39,388.72
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,473.57,380.73
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,464.19,372.4
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,530.76,425.22
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,614.12,489.5
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,629.43,500.83
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,642.31,510.57
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,660.35,523.74
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,676.79,535.64
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,802.98,634.01
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,918.45,717.07
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,762.03,603.76
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,585.83,466.73
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,753.38,600.76
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,901.98,709.29
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,883.62,696.39
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,862.0,682.27
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,829.04,659.81
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,793.49,635.28
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,752.48,605.55
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,704.6,570.08
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,642.48,524.28
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,580.69,476.96
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,499.52,411.3
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,421.56,344.7
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,312.47,248.76
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,202.92,103.8
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,77.47,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,11.37,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,22.2,12.5
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,28.14,19.44
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,54.84,28.17
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,107.76,57.33
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,167.98,103.42
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,229.69,157.77
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,292.86,215.47
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,354.74,271.94
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,418.15,328.28
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,478.07,380.62
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,537.86,430.87
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,593.97,475.45
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,648.86,517.1
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,699.4,555.74
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,747.79,590.99
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,791.03,618.59
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,831.22,643.3
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,866.13,665.41
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,897.7,684.89
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,923.53,698.85
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,945.67,710.09
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,960.78,719.37
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,971.97,726.26
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,976.21,727.38
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,976.49,726.15
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,969.59,724.84
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,958.85,721.2
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,939.36,710.47
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,916.49,697.53
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,885.15,677.27
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,850.99,654.92
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,813.75,629.59
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,766.07,596.42
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,705.42,554.17
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,644.51,510.05
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,563.35,447.76
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,484.73,384.37
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,372.82,291.18
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,262.89,147.04
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,108.02,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.45,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,2.19,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,4.83,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,6.15,0.0
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,7.91,1.27
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,9.67,2.81
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,11.0,3.93
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,12.32,5.04
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,13.21,5.78
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,14.1,6.53
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,12.78,5.35
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,11.46,4.18
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,38.44,27.17
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,65.52,50.02
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,273.72,224.85
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,501.41,405.27
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,682.48,550.13
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,861.35,684.68
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,892.23,707.94
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,920.13,730.66
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,936.02,743.71
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,948.19,754.31
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,953.0,760.03
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,954.03,763.15
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,947.02,761.37
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,936.37,757.0
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,641.07,531.57
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,293.82,242.01
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,226.55,187.11
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,147.12,120.17
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,128.92,105.18
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,110.81,90.01
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,372.24,322.01
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,560.46,484.17
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,466.56,402.96
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,378.9,324.3
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,275.72,229.62
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,173.98,109.08
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,61.61,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,12.28,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,24.11,14.65
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,30.39,22.03
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,54.68,30.41
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,105.46,58.61
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,163.05,103.02
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,221.36,154.51
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,283.33,211.15
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,343.38,266.18
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,404.62,320.85
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,463.18,372.35
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,520.87,421.56
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,575.16,466.55
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,628.11,509.1
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,677.35,548.41
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,724.74,585.43
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,765.89,614.41
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,804.27,640.78
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,838.06,664.88
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,868.74,686.76
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,892.96,702.81
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,913.64,716.46
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,928.54,727.93
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,939.76,737.03
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,943.18,740.85
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,942.86,742.26
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,945.01,745.23
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,934.4,739.27
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,913.07,725.85
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,888.47,710.12
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,783.6,635.01
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,672.98,553.87
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,621.57,515.5
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,576.57,480.99
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,527.91,443.35
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,479.04,404.07
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,412.51,347.96
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,348.52,291.86
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,265.27,217.51
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,182.49,119.73
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,66.3,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,12.69,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,25.65,15.88
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,32.97,24.22
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,56.07,33.27
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,104.57,60.65
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,160.61,103.6
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,217.41,153.34
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,280.22,210.1
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,339.8,264.6
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,401.52,319.81
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,460.31,370.99
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,519.64,420.73
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,574.94,465.75
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,629.62,508.7
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,680.19,547.09
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,729.13,583.05
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,769.69,610.9
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,812.34,638.97
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,847.6,662.02
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,879.83,682.72
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,905.91,698.36
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,928.58,711.64
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,944.31,720.03
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,956.31,725.85
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,961.69,726.78
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,963.26,725.36
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,956.32,719.8
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,954.97,718.15
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,937.28,706.79
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,916.05,693.42
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,884.73,674.34
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,850.56,653.22
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,805.46,625.03
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,758.49,594.71
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,697.1,554.1
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,635.39,511.23
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,560.83,456.37
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,483.21,395.31
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,375.17,303.51
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,271.84,185.42
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,106.47,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,13.85,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,27.47,17.17
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,39.2,29.41
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,61.91,39.91
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,106.69,65.71
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,159.47,105.96
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,213.24,152.51
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,271.79,205.16
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,329.04,256.99
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,389.28,310.61
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,376.97,306.77
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,334.67,274.34
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,394.86,323.93
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,462.2,378.78
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,583.96,478.32
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,706.64,577.1
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,669.25,543.34
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,607.56,490.44
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,593.07,478.64
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,585.8,471.85
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,616.25,496.41
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,646.54,520.68
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,648.9,522.47
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,649.43,523.0
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,746.78,600.28
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,834.77,666.7
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,651.4,524.96
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,441.94,356.62
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,447.19,362.89
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,451.16,367.6
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,635.41,518.92
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,783.01,633.33
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,733.5,594.71
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,682.72,556.04
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,619.08,507.51
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,555.66,457.73
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,477.12,394.02
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,401.14,329.45
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,298.45,240.73
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,202.76,140.55
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,72.86,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,14.24,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,28.23,18.17
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,38.28,28.93
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,62.77,41.53
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,106.69,66.62
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,159.47,106.65
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,213.15,153.03
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,271.64,205.24
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,329.0,256.34
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,389.43,308.72
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,337.67,273.03
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,235.83,191.74
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,254.94,206.92
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,274.12,221.15
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,246.8,198.45
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,208.87,167.27
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,251.54,201.27
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,288.1,229.54
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,291.79,232.56
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,295.35,235.5
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,292.51,233.31
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,289.44,230.88
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,313.35,250.53
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,338.15,270.79
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,357.86,287.39
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,378.01,304.42
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,474.52,383.61
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,570.91,460.91
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,716.86,577.53
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,847.26,675.42
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,812.63,650.97
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,775.65,625.79
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,721.27,586.28
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,665.85,545.29
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,600.49,495.68
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,535.42,444.76
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,449.31,373.69
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,370.25,305.98
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,271.4,220.4
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,180.15,128.59
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,61.21,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,13.06,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,26.43,16.18
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,33.68,24.1
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,54.54,32.25
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,101.94,57.57
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,158.02,99.33
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,215.15,149.02
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,278.43,206.49
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,338.37,261.83
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,400.47,318.39
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,459.24,371.9
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,518.44,424.68
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,572.51,472.21
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,625.23,517.65
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,546.2,452.23
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,421.48,346.71
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,333.02,273.44
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,215.47,174.61
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,432.82,357.91
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,630.96,520.66
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,783.73,645.46
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,918.32,748.13
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,934.67,759.58
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,947.36,768.71
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,683.11,562.78
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,362.33,295.91
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,681.79,564.24
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,948.19,771.4
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,929.91,757.24
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,908.21,741.77
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,878.43,721.95
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,845.76,699.71
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,808.86,672.55
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,769.48,642.96
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,710.78,598.44
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,651.52,551.94
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,582.16,494.31
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,513.97,434.99
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,406.44,339.25
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,316.4,238.24
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,124.99,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
