Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,15.29,2.17
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,31.24,21.24
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,38.25,28.28
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,55.57,34.84
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,104.15,58.6
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,160.95,99.42
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,218.84,148.25
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,282.88,204.49
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,249.77,192.03
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,165.12,130.75
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,225.12,178.74
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,294.87,234.05
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,335.5,266.07
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,379.05,300.27
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,552.62,440.13
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,737.02,585.33
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,780.18,615.87
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,820.54,644.65
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,856.89,671.26
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,890.21,695.74
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,916.46,714.3
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,939.19,730.42
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,955.82,743.26
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,968.72,753.62
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,973.76,758.54
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,974.97,760.92
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,978.48,764.45
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,968.57,758.48
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,948.68,745.45
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,925.35,730.02
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,893.95,708.82
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,859.65,685.39
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,809.5,648.61
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,764.18,615.14
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,704.84,570.66
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,645.23,525.0
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,564.52,461.71
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,486.27,398.38
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,387.03,315.41
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,294.51,234.0
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,148.34,86.64
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.51,2.04
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,27.65,18.45
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,35.77,26.38
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,53.1,31.69
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,107.25,57.89
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,168.1,102.59
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,229.41,155.44
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,294.32,214.1
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,358.37,272.96
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,424.52,332.75
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,486.61,387.49
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,548.77,440.57
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,607.37,489.16
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,664.76,535.23
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,718.01,577.87
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,769.26,617.74
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,814.97,649.79
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,857.87,679.43
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,895.46,705.77
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,929.74,729.58
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,957.85,749.19
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,982.24,766.19
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1000.42,778.51
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1014.64,788.15
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1021.57,793.2
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1024.44,795.62
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,1019.69,792.07
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,1010.95,785.93
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,994.4,774.91
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,974.16,761.46
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,945.36,741.34
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,922.53,726.51
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,879.93,696.23
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,834.99,664.04
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,777.62,623.64
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,719.28,581.25
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,642.13,523.14
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,566.42,463.56
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,472.27,387.97
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,378.23,305.79
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,228.95,147.8
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,64.71,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,13.03,2.53
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,29.15,20.35
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,34.77,26.2
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,52.2,31.75
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,106.6,58.43
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,168.37,105.1
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,230.62,160.55
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,296.19,221.68
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,361.87,283.5
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,427.24,344.03
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,489.83,400.75
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,552.31,455.52
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,611.11,505.68
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,668.68,553.27
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,722.48,596.3
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,774.19,635.78
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,819.7,668.3
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,862.19,698.21
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,900.24,725.3
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,934.93,749.74
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,962.66,768.26
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,986.55,784.03
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1004.91,796.99
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1019.25,807.22
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1026.86,812.81
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1030.36,815.68
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,1026.06,813.19
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,1017.71,808.05
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,1001.5,797.91
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,981.61,785.26
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,953.36,767.22
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,921.91,746.78
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,889.22,723.88
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,845.04,692.07
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,788.93,649.95
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,731.71,606.6
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,658.0,548.83
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,585.37,489.6
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,487.41,408.89
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,394.71,326.1
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,262.23,181.1
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,101.59,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,14.12,3.84
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,29.12,20.46
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,34.28,25.81
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,51.58,30.9
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,107.64,58.35
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,169.87,104.77
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,232.47,159.18
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,298.39,218.82
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,364.56,279.02
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,430.16,337.48
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,493.07,392.16
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,555.92,444.94
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,615.14,493.19
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,673.19,538.98
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,726.97,580.65
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,778.69,619.05
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,823.19,649.15
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,864.25,676.56
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,902.96,702.4
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,938.4,725.78
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,967.75,744.08
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,993.43,759.9
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1012.96,771.76
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1028.5,781.0
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1036.69,786.18
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1040.73,788.85
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1036.63,786.34
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,1028.46,781.42
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,1008.11,768.57
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,984.22,753.59
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,964.62,741.44
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,932.18,720.4
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,889.68,691.9
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,844.74,661.45
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,787.49,622.82
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,729.17,582.32
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,654.98,529.01
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,581.82,473.81
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,491.18,403.42
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,399.8,325.34
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,261.7,185.27
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,100.53,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,9.1,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,19.26,7.9
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,30.03,21.21
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,35.85,27.17
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,52.88,32.91
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,106.3,60.03
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,168.71,107.29
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,228.52,159.18
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,292.1,216.68
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,354.49,273.85
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,418.32,331.34
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,479.34,384.98
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,540.6,437.03
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,598.23,484.65
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,652.44,528.17
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,704.62,569.64
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,755.01,608.71
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,799.84,639.77
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,841.99,668.31
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,878.88,694.15
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,912.63,717.65
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,940.06,736.59
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,963.91,753.06
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,868.17,684.45
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,739.83,586.34
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,811.02,643.92
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,887.49,700.96
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,949.34,745.29
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,1000.95,782.11
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,977.64,766.32
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,950.84,748.74
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,920.57,729.42
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,887.26,707.8
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,842.56,676.68
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,802.24,648.46
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,743.03,605.78
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,683.29,561.51
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,605.85,501.24
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,530.32,440.29
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,432.72,360.6
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,341.09,280.94
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,216.94,157.88
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,65.28,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,19.21,8.34
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,29.08,20.29
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,34.54,25.85
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,55.14,34.38
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,108.95,60.92
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,169.47,106.39
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,231.36,160.96
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,296.84,221.45
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,360.43,281.1
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,426.79,342.31
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,489.48,399.09
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,552.21,454.23
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,611.31,504.84
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,669.54,553.26
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,723.41,597.85
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,775.26,639.24
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,822.09,673.29
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,866.18,704.87
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,904.75,732.96
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,939.99,758.41
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,968.89,779.27
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,994.05,797.38
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1013.06,810.74
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1028.06,821.26
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1036.51,827.11
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1040.82,830.12
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1037.67,827.88
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,1030.45,822.9
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,1011.31,809.41
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,988.56,793.48
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,959.88,774.07
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,937.18,759.09
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,896.69,729.67
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,853.65,698.17
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,798.31,656.74
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,741.77,614.58
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,670.58,558.72
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,600.14,501.29
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,504.79,423.15
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,414.16,343.29
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,293.91,220.22
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,135.2,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,10.91,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.86,10.99
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,33.44,24.48
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,39.95,31.02
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,57.51,37.14
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,109.14,62.55
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,171.71,109.33
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,232.4,162.35
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,296.8,221.05
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,359.89,278.69
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,425.1,337.02
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,487.43,392.21
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,549.24,445.35
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,607.89,493.73
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,665.64,539.89
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,718.63,581.74
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,769.66,620.84
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,814.72,652.88
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,856.88,682.55
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,894.63,708.21
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,929.16,731.37
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,958.12,750.44
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,983.51,766.95
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1001.28,778.87
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1015.1,788.12
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1023.66,792.7
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1028.17,794.64
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,1023.51,791.05
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,1014.85,784.89
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,998.5,773.56
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,978.47,760.07
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,949.98,741.24
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,927.55,726.65
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,886.44,697.2
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,842.86,665.82
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,786.85,627.94
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,729.74,588.11
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,657.18,535.28
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,585.57,480.71
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,497.17,410.6
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,408.07,333.85
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,278.32,209.45
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,118.83,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,21.28,10.86
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,29.73,20.9
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,34.43,25.7
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,51.61,30.39
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,107.49,57.5
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,169.29,103.89
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,221.17,154.88
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,264.4,199.56
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,316.63,248.64
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,365.43,293.42
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,410.76,334.24
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,457.83,375.25
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,507.33,416.57
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,561.0,460.1
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,665.13,544.91
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,777.77,633.77
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,823.35,666.39
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,865.75,696.66
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,904.78,725.13
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,940.53,751.12
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,970.69,771.81
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,997.18,789.85
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1016.32,803.55
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1031.4,814.48
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1041.07,822.03
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1046.58,826.81
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1042.77,824.76
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,1034.83,819.98
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,1021.57,811.89
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,1004.36,801.08
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,977.45,783.86
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,947.16,764.13
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,908.8,737.13
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,867.75,707.88
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,815.12,669.75
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,761.26,629.7
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,700.41,581.68
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,632.36,527.09
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,541.66,453.06
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,455.43,377.59
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,327.74,253.47
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,177.81,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.91,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,19.78,10.09
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,28.67,20.02
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,33.42,24.78
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,50.77,29.45
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,106.15,56.1
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,167.29,101.65
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,232.44,158.14
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,297.63,217.05
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,361.18,274.95
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,425.82,332.6
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,488.08,387.18
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,550.15,439.86
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,608.16,487.77
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,664.81,533.17
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,718.53,574.86
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,770.18,612.85
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,813.78,643.03
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,853.86,670.42
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,891.45,696.86
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,925.75,720.89
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,955.06,739.92
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,980.75,756.39
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,999.02,768.82
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1013.31,778.65
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1020.99,784.05
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1024.58,786.85
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,1021.36,784.69
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,1014.14,779.98
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,997.43,769.36
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,977.06,756.4
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,948.83,737.82
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,917.41,716.97
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,886.68,695.43
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,844.19,665.26
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,790.24,628.13
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,735.09,589.07
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,666.39,538.34
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,598.41,485.97
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,506.69,414.83
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,419.55,341.75
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,304.14,233.33
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,176.25,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,19.83,10.42
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,31.39,22.43
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,36.43,27.5
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,53.8,32.38
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,108.24,59.03
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,168.73,104.02
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,230.09,156.97
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,294.78,215.01
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,359.9,273.73
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,424.21,330.56
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,486.53,384.33
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,548.87,436.21
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,606.59,481.99
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,663.09,525.09
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,716.46,565.17
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,767.86,601.82
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,813.53,632.12
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,856.42,660.04
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,894.57,685.93
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,929.44,709.49
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,957.82,727.18
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,982.46,742.36
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1001.22,754.64
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1016.01,764.42
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1023.0,768.1
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1025.91,769.3
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,1022.72,768.13
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,1015.53,764.53
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,999.67,753.84
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,980.12,740.89
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,952.36,723.27
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,921.4,703.42
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,888.59,681.28
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,844.18,650.88
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,789.29,617.07
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,733.23,581.12
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,659.85,529.84
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,587.55,476.78
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,501.56,409.81
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,414.86,336.5
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,291.57,224.59
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,164.31,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,63.59,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,12.73,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,20.68,11.06
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,32.31,22.76
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,37.34,27.71
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,55.29,32.52
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,110.74,59.12
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,172.16,104.15
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,234.73,157.43
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,300.47,215.63
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,367.04,274.18
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,432.79,330.63
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,495.41,384.22
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,557.88,436.03
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,616.62,482.53
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,674.1,526.5
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,727.55,567.35
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,778.91,604.61
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,823.45,633.76
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,864.64,660.1
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,902.57,685.16
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,937.19,708.02
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,964.94,724.99
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,988.89,739.38
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1006.8,750.92
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1020.72,759.91
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1026.92,764.23
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,1029.03,766.05
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,1024.36,762.89
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,1015.7,757.27
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,998.98,746.8
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,978.62,734.08
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,959.73,722.81
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,927.84,702.65
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,884.85,674.78
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,839.55,644.99
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,783.46,608.91
