Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,735.15,568.02
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,787.77,607.41
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,837.93,642.81
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,883.51,673.7
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,925.98,702.23
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,962.34,727.26
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,995.11,749.83
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,1022.41,767.16
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,1045.75,781.81
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,1062.49,792.99
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,1075.06,801.5
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,1080.04,803.78
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,1080.79,803.43
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,1075.12,801.12
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,1065.32,796.21
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,1048.15,784.87
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,1027.23,771.17
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,998.89,751.03
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,967.22,728.71
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,935.87,707.52
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,892.15,678.17
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,840.12,644.38
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,786.55,608.81
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,719.14,561.77
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,656.67,517.17
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,576.56,459.94
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,499.65,401.24
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,400.28,321.35
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,309.34,244.15
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,185.41,126.87
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,46.18,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,8.19,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.61,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,24.42,15.06
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,33.87,24.03
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,38.59,28.46
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,47.25,36.12
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,50.77,39.13
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,100.77,53.82
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,161.75,92.88
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,226.49,144.44
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,292.08,200.66
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,362.97,261.35
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,428.4,316.77
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,494.23,370.61
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,557.53,421.78
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,620.23,470.86
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,679.28,514.95
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,736.69,556.56
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,790.3,595.05
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,841.57,629.57
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,887.77,658.95
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,930.96,685.97
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,968.21,710.3
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1001.93,732.2
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,1030.16,749.23
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,1054.48,763.87
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,1071.77,775.18
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1084.89,783.97
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,1090.3,787.97
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,1091.43,789.45
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,1086.77,788.04
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,1077.96,784.14
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,1058.38,772.15
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,1035.11,757.95
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,1006.23,740.7
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,983.93,727.84
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,941.11,700.1
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,895.75,670.64
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,843.2,638.22
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,789.12,604.04
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,721.86,558.71
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,659.67,515.79
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,579.81,459.66
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,503.05,401.76
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,404.13,322.81
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,313.44,246.34
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,192.26,133.34
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,53.34,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,9.55,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,16.52,1.66
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,29.54,19.4
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,41.36,30.5
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,46.47,35.27
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,51.52,39.7
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,54.63,42.24
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,103.16,56.93
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,165.35,97.32
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,227.65,146.21
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,291.16,200.48
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,356.94,257.08
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,421.16,311.07
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,488.02,365.2
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,550.09,414.75
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,611.69,462.24
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,669.02,504.27
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,724.91,543.82
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,777.08,581.4
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,826.99,614.97
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,869.47,643.44
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,908.49,669.51
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,944.73,693.43
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,977.63,715.11
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,1004.65,731.75
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,1027.97,746.01
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,1044.54,758.16
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,1057.14,767.91
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,1027.96,749.35
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,991.12,726.02
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,1025.04,749.0
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,1050.46,765.91
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,951.45,701.01
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,825.81,615.37
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,831.84,623.58
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,840.69,631.55
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,733.39,556.3
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,637.31,486.73
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,693.82,533.85
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,738.42,567.64
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,672.44,521.64
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,603.84,473.31
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,526.69,418.13
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,452.47,361.78
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,360.53,288.29
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,276.03,217.16
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,151.86,106.15
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,9.1,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,17.5,4.14
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,35.17,24.56
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,51.15,39.41
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,68.15,54.8
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,84.66,69.42
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,88.12,72.27
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,120.0,81.16
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,162.82,103.61
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,229.83,151.44
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,285.36,205.5
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,324.15,244.04
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,394.22,298.89
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,483.8,369.9
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,544.62,420.09
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,604.69,468.17
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,661.59,511.4
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,717.14,552.11
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,767.76,587.87
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,816.15,619.14
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,858.65,645.58
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,898.1,669.43
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,933.29,691.31
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,965.17,710.69
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,989.55,725.28
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,1010.12,737.34
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,1026.2,746.46
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,1038.41,753.11
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,1040.79,752.57
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,1039.19,749.71
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,1045.25,753.37
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,1035.81,747.24
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,1005.46,728.67
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,979.06,712.87
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,871.18,644.27
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,758.22,568.72
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,785.66,591.87
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,813.56,612.06
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,757.24,574.88
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,700.16,537.27
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,616.26,478.26
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,542.64,424.34
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,462.98,366.17
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,387.64,308.64
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,289.9,230.37
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,192.27,149.8
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,111.85,77.82
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,17.19,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,11.37,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,20.29,7.14
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,33.96,23.24
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,47.87,35.99
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,34.67,24.8
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,28.18,19.16
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,35.26,25.35
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,42.36,29.9
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,76.65,58.05
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,109.48,84.37
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,115.64,88.78
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,121.72,93.15
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,157.1,120.54
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,193.51,148.23
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,244.72,187.14
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,299.31,228.02
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,344.98,261.37
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,393.54,296.43
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,321.25,242.52
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,238.22,179.88
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,206.63,156.15
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,174.46,131.55
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,222.16,168.14
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,271.03,204.9
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,262.9,198.28
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,254.55,191.75
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,201.83,151.93
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,149.1,111.6
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,137.55,102.82
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,125.93,93.86
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,306.4,233.76
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,489.98,368.22
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,545.21,408.27
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,580.25,434.8
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,603.79,453.97
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,605.98,458.69
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,571.02,435.31
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,534.86,411.06
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,554.08,429.09
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,582.95,453.06
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,578.81,452.35
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,573.79,450.54
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,489.89,388.63
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,416.56,332.46
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,325.53,259.35
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,242.99,190.22
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,126.43,89.62
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.28,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,21.83,9.32
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,36.59,25.53
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,51.53,39.21
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,60.58,47.41
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,69.31,55.02
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,45.77,34.5
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,31.73,21.01
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,50.79,36.71
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,69.91,52.18
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,130.89,101.0
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,192.45,149.25
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,156.54,120.46
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,117.38,89.14
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,112.82,85.18
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,108.15,81.13
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,125.7,94.62
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,143.49,108.13
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,147.7,111.21
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,152.01,114.42
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,196.33,148.11
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,241.67,181.78
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,597.23,448.88
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,943.0,674.33
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,583.39,430.96
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,150.53,110.38
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,603.37,452.56
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,1016.56,717.74
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,907.31,645.06
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,767.26,551.94
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,742.82,538.91
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,716.64,523.18
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,735.99,540.16
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,768.67,565.35
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,831.77,612.78
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,892.24,654.33
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,620.81,468.7
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,322.93,247.15
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,177.56,137.36
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,42.38,28.98
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,36.6,24.52
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,30.84,19.91
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,25.09,15.27
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,19.35,10.53
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,14.06,6.05
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.77,1.54
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.82,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,13.19,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,22.69,11.54
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,37.01,27.3
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,50.84,40.56
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,58.87,48.2
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,68.56,57.05
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,95.04,80.84
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,138.05,108.4
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,166.92,118.05
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,238.12,166.88
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,298.83,221.56
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,362.19,279.07
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,424.33,335.01
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,490.42,392.82
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,550.89,444.61
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,611.29,494.75
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,669.04,541.43
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,726.17,586.34
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,777.79,626.97
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,827.4,664.28
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,867.08,691.71
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,909.79,721.15
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,945.22,746.13
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,977.4,768.65
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,1006.07,787.36
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1031.25,803.53
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,1047.47,814.58
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,1059.73,822.97
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,1067.41,828.97
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,1071.04,832.32
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,1065.64,829.14
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,1056.25,823.36
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,1041.12,813.7
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,1022.1,801.45
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,1004.27,791.4
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,972.35,771.21
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,932.61,744.16
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,890.13,714.97
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,837.49,678.66
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,783.34,640.66
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,722.95,595.9
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,658.38,546.91
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,579.07,485.8
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,502.77,423.26
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,406.18,340.64
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,317.38,261.6
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,202.21,154.87
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,85.49,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,11.82,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,21.16,11.2
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,31.07,22.23
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,40.58,31.35
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,46.17,36.6
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,51.55,41.42
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,54.28,43.75
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,116.36,67.46
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,176.88,109.99
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,241.16,164.13
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,305.02,221.42
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,370.98,280.74
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,436.35,338.65
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,502.44,395.37
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,565.73,448.98
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,626.9,499.4
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,685.65,545.54
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,743.0,589.23
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,794.87,628.53
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,844.44,663.74
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,890.12,694.99
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,932.98,724.08
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,969.75,749.74
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,1003.08,773.02
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,1030.89,791.46
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,1054.89,807.35
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,1072.56,819.6
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,1086.14,829.24
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,1093.47,834.79
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,1096.58,837.69
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,1091.47,835.19
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,1082.19,830.08
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,1067.15,821.19
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,1048.11,809.72
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,1020.54,793.01
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,989.53,773.94
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,950.94,748.42
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,918.39,727.17
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,866.25,691.76
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,812.4,655.03
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,749.96,609.91
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,687.1,563.45
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,608.63,504.28
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,537.24,447.34
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,443.98,369.02
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,357.76,292.99
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,237.07,182.75
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,118.54,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,12.28,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,22.03,12.5
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,29.75,21.23
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,37.24,28.48
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,45.3,35.98
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,49.81,40.0
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,53.96,43.63
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,114.84,63.62
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,177.62,107.9
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,243.76,163.81
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,314.78,227.41
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,382.78,288.66
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,448.8,346.56
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,515.03,402.46
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,578.66,455.08
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,641.45,505.11
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,700.46,550.58
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,757.68,593.22
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,810.58,631.31
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,860.95,665.71
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,906.95,695.67
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,949.83,723.12
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,987.15,747.93
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1020.85,770.24
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,1048.41,786.93
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,1071.97,800.98
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,1089.45,813.07
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1102.69,822.57
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,1108.61,825.88
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,1110.2,826.57
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,1105.96,825.21
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,1097.48,821.26
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,1075.9,808.77
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,1050.65,793.97
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,1022.02,778.02
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,989.97,759.67
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,959.78,741.42
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,916.89,714.07
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,864.05,679.49
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,809.58,643.15
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,744.64,597.35
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,679.56,550.3
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,605.11,495.67
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,529.09,436.15
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,433.93,357.89
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,346.11,281.91
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,227.76,175.21
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,112.0,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,14.55,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,25.08,15.13
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,36.95,27.27
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,47.08,36.84
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,51.1,40.6
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,55.1,44.08
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,60.47,48.62
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,117.89,67.37
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,182.08,113.06
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,245.05,165.59
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,308.73,222.51
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,374.39,281.49
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,438.44,337.79
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,503.09,392.85
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,565.22,444.94
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,625.15,493.75
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,682.13,538.86
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,737.61,581.57
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,788.81,620.72
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,837.71,655.82
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,880.57,685.11
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,920.31,711.89
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,955.75,736.63
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,987.8,758.91
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,1013.93,775.47
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,1036.32,789.4
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,1051.93,800.23
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,1063.53,808.42
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,1068.53,810.57
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,1069.44,810.07
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,1063.76,806.53
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,1054.08,800.42
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,1038.67,790.8
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,1019.35,778.64
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,990.28,760.98
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,967.98,748.16
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,926.09,720.11
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,881.71,690.16
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,828.74,654.49
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,774.35,617.2
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,711.83,571.86
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,645.68,522.79
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,567.78,464.82
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,492.87,405.28
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,397.03,325.41
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,309.04,249.1
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,199.2,151.19
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,89.54,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,15.06,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,29.53,18.41
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,42.86,31.51
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,56.42,44.01
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,62.05,49.17
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,68.98,55.21
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,85.85,69.71
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,113.34,88.96
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,159.38,122.01
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,218.49,165.53
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,264.19,200.68
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,315.5,241.04
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,363.38,279.49
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,414.36,319.89
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,449.58,348.14
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,482.05,373.43
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,590.48,458.8
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,716.18,556.19
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,763.04,589.82
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,810.75,621.79
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,854.33,650.16
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,895.45,676.36
