Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.08,0.61
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,34.2,23.05
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.25,41.3
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,73.42,58.4
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,89.76,72.68
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,103.91,84.7
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,117.5,95.93
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,127.73,104.06
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,138.33,112.35
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,179.11,124.98
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,217.44,149.25
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,263.72,184.26
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,312.8,223.18
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,360.8,261.71
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,410.74,301.26
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,458.98,338.74
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,508.94,376.53
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,556.5,412.16
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,602.57,445.76
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,647.31,476.97
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,692.19,507.42
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,688.31,502.03
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,669.6,486.23
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,701.38,508.14
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,734.15,530.06
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,755.54,542.39
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,769.5,549.85
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,857.47,610.48
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,941.31,665.85
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,952.12,671.95
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,959.57,676.88
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,883.56,625.89
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,794.49,565.48
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,785.01,562.22
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,773.42,556.84
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,783.91,565.61
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,778.96,564.38
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,778.87,566.43
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,774.12,565.41
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,743.07,546.5
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,709.27,525.74
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,538.77,406.01
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,383.63,291.99
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,376.7,289.57
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,365.83,283.08
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,317.61,247.04
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,272.16,212.52
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,276.56,216.3
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,264.34,205.83
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,198.18,152.55
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,138.35,103.51
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,73.02,49.74
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.2,1.25
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,31.44,20.62
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,48.77,36.31
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,65.8,51.39
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,82.54,65.9
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,97.09,78.17
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,113.89,92.01
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,130.33,105.05
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,146.63,117.64
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,177.77,131.47
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,209.48,154.17
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,230.04,171.14
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,237.22,177.82
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,240.41,180.41
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,247.51,185.75
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,254.69,190.89
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,261.39,195.62
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,257.23,192.15
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,252.43,188.25
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,195.65,145.64
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,136.85,101.01
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,200.17,149.08
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,264.39,196.31
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,255.69,189.35
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,246.73,182.59
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,273.95,202.79
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,301.5,222.91
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,328.49,242.26
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,355.85,261.75
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,350.31,258.45
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,344.54,255.23
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,228.2,170.42
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,112.9,83.14
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,98.79,72.71
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.69,61.92
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,97.77,72.37
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,110.95,82.88
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,123.37,93.02
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,135.97,103.36
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,156.28,119.72
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,177.06,136.45
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,264.01,206.67
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,340.47,267.36
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,247.29,194.56
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,149.62,116.71
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,128.3,100.07
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,107.26,83.21
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,88.48,68.01
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,69.62,52.44
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,51.17,37.01
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,32.65,21.32
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,19.82,10.11
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.48
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,31.45,21.36
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,49.76,38.29
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,65.83,52.93
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,82.56,67.83
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,94.15,78.02
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,102.83,85.42
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,128.02,106.83
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,147.09,122.57
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,176.0,135.77
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,211.64,162.87
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,227.4,175.92
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,239.35,186.0
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,285.89,220.41
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,346.47,265.87
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,368.69,282.88
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,388.67,297.73
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,388.09,297.2
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,378.84,289.85
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,340.62,260.39
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,299.12,228.28
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,353.05,268.87
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,409.64,310.49
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,376.81,285.11
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,337.52,255.25
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,387.67,292.58
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,434.63,326.77
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,387.25,291.19
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,328.86,247.67
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,342.26,258.0
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,367.9,277.06
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,307.3,232.26
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,258.5,195.95
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,301.8,229.61
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,360.7,274.4
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,332.44,253.43
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,290.36,222.22
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,381.99,293.54
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,474.37,363.38
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,340.46,262.88
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,213.31,164.76
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,186.1,144.4
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,159.13,123.65
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,112.97,86.99
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,68.13,50.73
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,59.22,43.71
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,50.33,36.57
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,41.46,29.24
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,32.6,21.81
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,24.65,15.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,16.7,8.25
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.1,2.45
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.92
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,22.83
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,46.89,35.57
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,60.78,47.8
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,75.7,60.8
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,90.48,73.45
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,105.49,85.95
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,120.38,98.14
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,134.87,105.05
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,149.75,116.51
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,111.08,84.94
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,68.25,50.08
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,82.54,61.37
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,96.44,72.19
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,168.75,128.88
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,241.21,184.35
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,226.42,172.58
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,210.77,160.34
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,260.72,197.99
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,311.62,235.54
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,415.98,312.63
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,528.29,392.79
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,507.44,375.8
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,485.32,358.53
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,437.6,324.28
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,387.29,287.78
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,553.1,409.35
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,725.32,529.08
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,601.15,441.15
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,469.21,346.41
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,389.01,289.43
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,296.13,221.41
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,292.11,219.45
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,288.0,217.21
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,263.22,198.91
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,238.34,180.44
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,352.61,269.01
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,471.19,358.37
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,461.3,352.29
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,449.76,345.46
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,381.01,294.59
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,301.19,234.3
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,295.14,231.69
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,298.55,236.02
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,263.29,209.15
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,228.26,181.96
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,298.36,240.1
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,352.16,281.48
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,277.44,218.7
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,207.93,159.3
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,135.91,97.44
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,69.75,22.33
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,24.16,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.82,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.34,1.44
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.18,5.87
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,19.35,11.41
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,25.53,16.89
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,66.38,52.6
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,103.08,84.01
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,84.41,67.52
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,62.8,48.63
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,79.62,59.95
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,95.7,72.76
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,92.64,69.87
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,89.39,66.9
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,103.61,77.93
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,117.88,88.86
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,234.35,178.81
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,355.62,269.52
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,414.98,313.34
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,485.38,365.14
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,350.87,265.77
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,199.41,150.34
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,313.01,236.8
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,430.09,322.72
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,399.85,299.21
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,367.59,274.78
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,579.99,433.09
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,799.22,586.64
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,873.31,639.55
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,943.29,686.73
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,863.34,629.98
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,760.59,554.55
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,725.41,530.85
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,675.33,496.39
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,697.1,513.04
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,703.94,519.23
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,708.6,524.66
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,710.56,528.32
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,695.27,520.51
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,677.42,510.96
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,545.16,414.95
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,390.55,299.61
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,494.78,383.43
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,572.41,445.18
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,447.21,350.63
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,332.91,262.36
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,293.39,232.83
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,254.37,202.71
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,213.44,169.89
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,173.79,137.39
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,132.05,102.74
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,92.43,69.33
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,50.83,34.21
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.87,1.91
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,17.62,6.02
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,35.26,24.65
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,52.5,40.58
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,67.05,53.83
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,82.62,67.64
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,101.33,84.01
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,119.34,99.48
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,119.65,99.2
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,118.96,98.04
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,133.36,104.83
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,148.11,116.07
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,207.03,158.08
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,291.57,220.65
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,326.36,248.55
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,361.67,276.78
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,392.52,300.82
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,421.63,322.8
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,351.46,269.72
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,272.65,208.76
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,168.22,127.92
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,59.68,42.17
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,194.87,148.54
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,330.95,251.66
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,348.49,263.64
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,364.75,274.99
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,406.08,305.45
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,448.61,336.38
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,425.08,318.39
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,400.34,299.81
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,391.85,293.85
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,382.85,287.47
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,520.03,389.81
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,646.52,480.99
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,815.0,606.23
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,948.57,701.24
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,672.35,507.66
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,356.66,270.18
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,308.26,235.77
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,247.74,190.42
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,229.46,176.89
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,211.21,163.18
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,333.39,262.12
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,425.75,336.19
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,240.97,191.47
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,57.46,41.71
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,49.9,35.82
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,42.35,29.75
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,35.26,23.96
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,28.18,18.08
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,21.11,12.09
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.06,6.05
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.78,1.43
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.5,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.95
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,20.25,12.39
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,22.91,14.65
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,25.57,16.89
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,28.68,18.47
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,31.8,20.99
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,47.78,34.18
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,63.8,47.27
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,61.21,44.87
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,81.73,61.5
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,101.81,77.62
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,104.08,79.26
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,106.37,80.94
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,140.15,107.61
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,174.42,134.1
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,349.98,268.56
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,533.33,400.05
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,594.64,441.97
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,662.39,488.47
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,641.16,472.35
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,619.63,456.69
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,673.22,494.41
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,736.29,536.98
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,718.03,522.69
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,686.58,500.58
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,603.58,442.42
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,505.03,372.63
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,396.21,295.92
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,275.34,207.44
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,346.79,261.41
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,407.45,305.52
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,330.29,249.76
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,241.88,184.38
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,248.86,190.82
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,255.8,196.91
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,261.56,202.62
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,254.16,198.25
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,191.47,149.47
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,142.3,110.5
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,123.49,95.98
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,104.79,81.21
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,246.1,199.19
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,352.03,281.92
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,278.33,220.0
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,209.59,161.49
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,137.64,100.05
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,72.97,32.88
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,25.06,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.57,8.08
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.28,21.32
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.63,31.89
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,50.96,39.53
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,57.31,45.17
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,59.31,46.8
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,79.81,64.41
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,106.74,87.14
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,132.9,108.71
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,144.22,112.06
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,155.41,120.25
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,172.52,132.71
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,190.11,145.4
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,225.37,171.86
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,269.0,204.48
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,315.64,238.57
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,365.83,274.98
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,389.6,291.62
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,413.48,308.25
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,547.02,408.89
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,712.62,528.77
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,754.71,557.11
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,794.62,583.55
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,832.14,606.95
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,867.44,628.71
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,895.56,646.41
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,920.8,662.3
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,941.67,675.42
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,959.33,686.59
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,970.84,693.97
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,978.77,699.26
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,980.61,699.48
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,978.82,697.61
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,971.5,693.79
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,960.65,687.91
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,944.36,679.3
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,934.54,674.92
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,907.74,660.86
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,878.06,644.92
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,840.77,622.47
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,801.32,598.32
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,756.01,569.43
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,712.56,541.45
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,658.36,505.62
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,604.14,467.87
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,543.27,424.12
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,483.88,380.1
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,415.96,328.04
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,351.75,277.01
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,279.22,217.71
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,211.38,160.77
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,139.4,100.25
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,75.36,35.85
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,25.86,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.27,8.57
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.53,27.76
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.3
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,64.56,50.4
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,75.33,59.74
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,88.91,71.36
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,110.36,89.45
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,120.86,97.81
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,140.07,113.31
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,159.1,122.18
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,178.55,136.52
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,210.16,159.37
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,253.14,190.96
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,277.44,209.24
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,302.21,227.85
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,252.5,190.34
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,198.12,148.84
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,198.58,149.1
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,198.91,149.17
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,177.51,132.45
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,155.51,115.32
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,215.9,161.08
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,277.11,206.51
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,317.25,235.87
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,362.4,268.62
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,484.22,357.33
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,617.71,450.81
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,504.05,369.99
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,392.13,289.34
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,541.27,398.67
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,683.51,498.15
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,558.99,409.39
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,418.36,308.12
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,522.49,385.34
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,612.73,450.23
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,532.05,392.92
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,436.63,324.77
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,541.49,404.82
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,640.61,478.11
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,692.67,518.09
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,723.45,543.56
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,676.18,512.23
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,628.56,480.49
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,576.1,443.82
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,524.09,406.63
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,463.55,362.5
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,395.22,311.35
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,330.15,260.94
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,269.83,212.83
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,205.8,160.6
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,147.4,112.08
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,84.83,60.16
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,32.1,13.32
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,12.89,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,22.59,10.35
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,37.24,25.69
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.92,37.28
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,53.06,40.31
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,61.7,47.81
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,59.64,46.0
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,56.55,43.23
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,66.34,51.33
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,76.06,59.25
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,123.94,94.43
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,171.65,131.3
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,216.81,163.42
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,269.62,201.57
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,313.33,228.53
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,396.63,289.36
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,409.21,304.03
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,399.06,297.86
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,334.1,250.48
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,256.07,192.01
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,242.46,181.51
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,228.28,170.42
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,197.1,146.85
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,165.2,122.61
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,176.84,131.49
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,188.61,140.4
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,242.59,181.02
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,297.35,221.61
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,522.08,387.76
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,749.09,545.56
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,768.09,558.4
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,785.54,571.64
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,808.8,589.25
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,840.88,612.52
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,642.7,473.77
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,427.14,316.79
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,578.12,431.32
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,724.77,537.66
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,698.29,519.67
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,670.05,501.4
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,720.66,541.92
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,753.41,569.4
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,709.03,540.0
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,663.44,509.62
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,602.68,466.52
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,549.08,427.66
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,488.83,383.44
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,430.78,339.68
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,362.68,286.3
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,299.53,235.51
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,224.07,174.39
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,164.55,124.84
