Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,103.63,73.97
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,43.24,20.46
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,17.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,21.91,10.09
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.25,23.2
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.98,34.77
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,56.15,42.98
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,64.96,50.61
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,82.5,65.62
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,104.17,83.87
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,120.77,97.39
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,137.3,110.63
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,175.77,125.05
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,215.93,152.45
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,236.72,173.61
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,240.27,181.07
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,262.91,198.28
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,285.74,215.47
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,283.3,213.25
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,278.52,209.15
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,293.27,220.02
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,308.28,231.02
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,244.83,183.04
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,177.64,131.88
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,221.81,165.31
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,266.57,198.68
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,240.73,179.24
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,214.34,159.45
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,325.18,242.35
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,436.4,323.24
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,391.74,289.93
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,336.49,249.19
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,281.29,208.79
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,225.62,167.5
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,368.86,274.86
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,508.69,376.18
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,746.69,553.71
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,937.05,687.98
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,836.12,616.87
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,721.83,534.07
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,529.92,397.83
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,342.85,258.42
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,470.86,358.74
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,590.17,449.11
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,591.23,453.18
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,600.02,462.99
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,499.67,388.76
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,419.59,328.14
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,372.1,292.96
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,325.69,257.62
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,275.5,217.9
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,227.56,179.07
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,169.26,131.47
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,123.22,92.98
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,76.73,54.04
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,29.43,13.04
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,13.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.19,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.35,11.34
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,38.68,26.94
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,53.64,40.48
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,56.36,43.16
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,60.56,46.82
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.95,65.88
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,108.78,87.47
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,125.78,101.25
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,142.5,114.58
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,184.64,135.58
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,214.53,158.18
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,247.22,182.86
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,280.45,208.41
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,318.35,237.25
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,359.74,268.94
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,393.99,295.03
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,427.54,319.99
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,456.48,341.76
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,482.5,361.24
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,485.94,362.65
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,480.98,357.65
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,501.43,372.05
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,521.1,385.66
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,513.37,378.99
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,504.59,371.63
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,487.17,358.93
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,468.14,345.06
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,525.37,386.98
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,593.15,435.55
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,450.2,333.06
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,303.37,225.13
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,383.42,284.84
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,455.17,337.13
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,555.24,411.18
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,641.14,473.9
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,718.89,532.33
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,791.26,586.19
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,758.87,565.07
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,724.75,543.16
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,654.53,494.02
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,599.88,455.11
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,565.98,432.92
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,530.36,408.97
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,484.79,376.12
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,438.95,342.53
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,383.27,300.7
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,331.55,261.05
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,265.09,208.9
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,212.6,166.69
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,160.57,124.43
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,112.17,84.49
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,61.19,42.38
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.08
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.73,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.96,5.31
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.55,21.71
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,49.43,36.74
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,67.27,52.33
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,84.94,67.48
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,103.02,82.63
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,118.09,94.93
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,112.18,89.46
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,103.18,81.45
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,78.82,58.02
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.77
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,103.52,77.17
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,153.58,116.14
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,179.18,135.58
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,205.45,155.48
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,211.06,159.19
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,216.55,162.84
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,259.38,195.02
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,299.6,224.87
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,266.58,199.49
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,228.17,170.15
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,237.24,176.9
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,246.39,183.64
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,289.81,215.92
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,334.0,248.38
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,334.67,248.68
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,335.13,248.98
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,392.75,290.73
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,445.23,327.98
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,452.69,333.41
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,459.93,338.89
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,446.37,329.4
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,432.24,319.58
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,486.54,360.17
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,554.85,409.89
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,471.43,350.01
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,402.05,299.7
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,390.59,292.4
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,378.69,284.56
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,282.66,213.29
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,179.4,134.74
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,195.88,148.24
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,212.46,161.68
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,271.98,209.81
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,327.27,253.98
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,287.89,224.25
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,249.52,194.97
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,209.96,164.16
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,171.5,133.5
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,124.51,95.33
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,87.4,64.63
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,54.27,37.0
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,20.75,8.41
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,35.27,24.74
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,45.9,33.89
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,73.99,57.85
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,100.42,80.06
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,110.91,88.41
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,121.32,96.57
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,123.38,93.54
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,124.94,94.44
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,151.11,114.52
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,178.01,135.0
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,222.55,168.59
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,275.44,208.38
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,356.83,268.33
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,469.77,352.66
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,454.08,342.19
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,428.03,322.66
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,514.92,388.42
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,617.74,464.63
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,573.52,430.09
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,518.02,387.07
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,605.4,451.27
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,701.29,519.45
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,660.07,488.27
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,616.18,455.62
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,470.35,350.61
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,316.94,236.45
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,421.68,315.04
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,520.69,387.62
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,750.88,561.71
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,942.5,699.9
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,942.37,698.78
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,931.58,691.47
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,818.11,610.38
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,698.42,521.63
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,708.43,531.76
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,727.94,547.68
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,693.83,523.81
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,658.25,499.02
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,524.06,400.93
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,399.1,307.03
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,465.08,361.1
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,517.47,403.12
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,452.33,354.03
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,382.12,300.57
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,322.46,254.4
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,266.4,209.77
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,204.05,159.1
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,140.92,107.08
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,84.76,60.52
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,28.93,14.08
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,12.99,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.19
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,42.43,30.01
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,61.58,47.1
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,38.6,27.71
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.48
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,30.84,21.03
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,51.22,38.48
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,53.9,40.53
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,56.58,42.55
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,38.42,25.64
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,38.47,25.42
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,56.7,39.84
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,114.04,85.05
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,169.98,128.48
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,146.43,109.69
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,121.71,90.09
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,151.08,112.72
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,181.02,135.61
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,284.65,213.87
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,392.44,293.05
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,321.58,240.12
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,245.43,182.98
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,265.21,197.38
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,285.23,211.65
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,294.28,218.13
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,303.36,224.67
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,266.05,196.63
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,228.16,168.22
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,240.62,177.45
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,253.14,186.54
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,303.6,223.47
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,367.87,269.44
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,347.93,255.22
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,314.77,231.79
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,432.98,318.24
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,552.72,401.15
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,723.31,522.06
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,857.16,610.83
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,826.0,589.17
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,791.84,567.7
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,677.91,495.25
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,553.47,411.43
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,588.66,440.99
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,603.47,454.42
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,543.06,413.07
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,484.06,371.77
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,420.77,324.84
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,360.25,278.09
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,288.79,221.86
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,221.62,167.19
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,150.03,108.24
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,89.41,53.59
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,30.55,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.29,14.15
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,41.22,29.09
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.45,42.75
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,51.23,38.59
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,52.12,39.39
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,60.91,46.9
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,69.55,54.14
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,105.03,83.84
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,138.74,111.46
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,171.57,129.01
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,213.43,157.08
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,237.76,176.35
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,266.04,198.79
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,268.2,201.38
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,265.99,200.24
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,312.7,234.52
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,362.88,271.0
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,382.92,284.94
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,402.64,298.48
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,481.85,356.02
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,570.97,419.53
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,618.95,453.93
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,670.08,490.4
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,698.57,509.96
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,726.41,528.99
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,759.44,551.53
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,795.12,575.55
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,870.9,632.38
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,942.96,682.09
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,955.12,689.78
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,963.78,695.72
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,965.95,697.59
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,964.53,697.28
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,863.02,628.46
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,740.83,540.43
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,833.13,610.97
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,901.76,660.64
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,875.17,644.67
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,851.31,631.15
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,815.38,608.08
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,777.44,583.55
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,732.7,554.97
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,686.86,524.86
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,634.49,487.94
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,582.08,450.29
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,521.78,406.71
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,457.75,359.16
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,395.08,310.5
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,335.73,262.98
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,266.47,206.89
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,204.27,155.16
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,136.63,99.04
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,72.84,43.67
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,26.27,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.81,10.87
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,38.87,27.21
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,55.68,42.28
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,72.57,57.1
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,86.08,68.7
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,92.65,74.23
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,102.39,82.3
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,121.75,98.15
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,148.34,119.72
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,146.57,98.19
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,181.96,112.92
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,241.67,168.67
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,286.39,211.92
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,263.17,197.48
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,239.14,181.14
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,208.1,157.05
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,174.6,131.0
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,219.73,164.98
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,265.61,198.82
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,263.2,196.35
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,260.47,193.8
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,287.78,213.89
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,315.58,234.11
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,342.86,253.92
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,374.36,276.67
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,635.27,473.05
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,887.79,647.33
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,907.9,657.21
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,936.36,674.37
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,948.45,681.83
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,957.03,687.25
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,911.62,656.65
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,853.14,613.42
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,817.98,591.39
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,769.28,560.13
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,664.59,486.85
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,547.31,403.38
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,583.53,432.01
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,630.02,466.18
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,718.78,533.39
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,784.17,581.17
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,740.0,553.36
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,694.6,525.18
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,641.2,489.31
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,588.03,452.28
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,528.37,409.67
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,470.2,366.91
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,397.22,311.53
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,334.63,262.31
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,266.52,207.43
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,205.36,156.66
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,136.32,99.34
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,71.99,43.99
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,25.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.94,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.14,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.22,2.42
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.3,5.13
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,17.6,9.75
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,14.33
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,25.56,16.58
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,28.23,18.8
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,92.66,69.91
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,152.21,116.11
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,211.9,154.1
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,297.93,212.58
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,341.54,246.95
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,386.77,282.81
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,431.3,316.45
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,493.22,363.91
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,542.23,402.52
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,590.9,440.18
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,636.11,473.68
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,679.84,505.39
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,720.25,534.36
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,759.04,561.75
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,797.14,589.76
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,837.93,617.39
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,867.33,635.52
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,894.12,651.76
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,915.82,664.05
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,934.46,674.34
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,947.51,681.91
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,957.1,687.32
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,962.06,689.85
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,952.34,683.14
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,957.4,686.08
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,947.92,679.69
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,933.4,670.95
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,915.54,660.21
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,890.0,644.61
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,861.62,627.24
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,829.11,607.7
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,794.03,586.32
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,750.74,559.63
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,708.96,533.56
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,656.82,499.68
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,604.49,463.75
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,545.88,422.15
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,488.53,380.2
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,418.33,326.4
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,352.66,274.58
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,279.33,215.99
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,217.32,164.69
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,147.94,107.36
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,89.72,56.22
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,30.51,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.28,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,23.39,12.24
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,40.69,28.77
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,56.26,42.79
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,71.47,56.16
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,86.32,68.89
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,92.37,73.98
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,98.27,78.78
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,115.39,92.96
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,132.32,106.76
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,161.55,121.43
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,217.48,159.76
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,215.55,161.19
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,215.82,164.35
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,166.93,126.34
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,112.73,83.94
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,118.7,88.31
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,124.76,92.66
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,198.07,148.9
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,271.98,204.39
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,165.81,123.47
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,55.22,37.77
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,260.14,195.39
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,467.58,346.67
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,380.24,282.0
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,285.02,211.47
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,203.93,151.24
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,121.63,88.71
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,81.82,58.16
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,41.95,27.21
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,47.74,31.82
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.52,36.44
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,66.47,46.59
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,79.44,56.76
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,62.32,43.53
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.31
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,43.08,28.58
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,40.83,26.86
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,37.69,24.48
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,34.56,22.1
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,64.29,45.95
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,94.36,70.0
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,155.8,119.38
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,219.52,170.17
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,317.06,249.15
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,394.62,310.92
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,338.89,268.65
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,296.08,235.87
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,243.65,194.01
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,194.83,154.32
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,150.33,117.56
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,102.21,77.46
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,61.38,43.36
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.32,10.17
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.66,14.13
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,40.91,29.12
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.77,42.58
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.92,49.89
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.21,57.89
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,79.84,63.49
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,86.14,68.66
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,89.7,71.27
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,92.48,73.16
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,136.47,85.11
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,184.94,115.61
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,234.29,152.81
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,285.93,194.21
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,340.11,242.88
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,379.12,277.0
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,426.27,311.74
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,493.76,362.7
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,518.7,381.64
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,523.13,383.91
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,548.85,401.58
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,572.66,417.29
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,598.02,435.32
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,624.2,453.8
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,681.24,491.59
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,741.16,530.11
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,757.48,540.19
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,773.11,550.21
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,814.68,577.26
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,852.18,601.22
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,840.52,594.33
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,825.85,586.09
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,802.25,572.1
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,784.44,561.66
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,802.23,575.98
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,807.71,582.19
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,719.88,523.21
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,645.06,471.8
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,490.47,364.09
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,338.51,253.38
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,540.99,409.25
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,714.99,536.32
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,564.71,428.15
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,427.68,327.32
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,312.92,241.4
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,183.95,141.32
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,161.31,124.48
