Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,138.95,107.28
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,114.96,88.24
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,91.54,69.37
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,70.92,52.64
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,50.19,35.49
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,33.17,21.17
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,16.73,6.88
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.27,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.38,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.77,1.83
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.18,5.8
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,18.91,10.91
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,24.65,15.97
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,56.55,43.73
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,86.17,69.11
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,121.68,98.88
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,146.57,119.16
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,172.6,130.3
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,217.05,160.36
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,247.96,184.86
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,276.91,208.37
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,243.95,185.62
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,195.58,149.75
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,244.56,186.99
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,288.74,219.84
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,347.79,263.97
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,410.77,310.5
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,434.06,326.75
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,457.64,343.19
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,454.77,340.39
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,450.18,336.39
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,479.5,356.67
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,509.76,377.16
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,642.42,473.36
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,777.79,566.91
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,744.56,540.22
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,699.66,507.04
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,740.48,535.54
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,772.94,557.52
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,776.67,560.2
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,778.35,561.89
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,885.97,640.46
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,955.73,686.92
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,940.59,678.14
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,922.09,668.23
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,897.14,653.56
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,869.26,637.01
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,843.86,622.07
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,807.84,599.94
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,764.95,572.54
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,720.48,543.81
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,670.25,511.04
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,619.29,476.8
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,563.8,437.39
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,507.34,396.08
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,443.84,347.62
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,382.99,299.51
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,313.53,243.48
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,250.13,190.52
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,179.31,131.13
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,119.07,77.27
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,51.07,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,17.62,8.11
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,33.07,22.71
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,48.09,36.3
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,64.85,51.13
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,81.44,65.52
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,102.08,83.2
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,119.07,97.46
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,135.32,110.64
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,150.97,123.07
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,126.67,82.11
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,163.79,92.51
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,218.94,135.98
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,275.43,184.04
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,333.77,240.74
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,378.66,282.03
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,414.35,310.19
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,447.9,335.94
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,509.05,383.6
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,600.58,454.67
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,617.68,464.5
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,615.5,458.89
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,452.02,340.33
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,264.3,198.26
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,173.18,129.56
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,80.3,57.63
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,325.49,246.5
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,582.61,431.76
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,660.08,485.92
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,747.07,546.17
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,466.83,348.87
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,172.17,127.99
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,136.19,100.91
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,100.19,73.04
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,253.18,191.31
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,407.84,306.47
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,335.72,252.92
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,252.56,190.95
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,351.17,266.91
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,439.21,332.88
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,361.06,274.73
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,284.21,217.04
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,384.84,297.38
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,477.54,369.14
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,306.04,238.51
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,138.99,106.44
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,121.94,93.53
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,104.91,80.16
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,88.2,66.86
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,71.45,53.31
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,55.66,40.39
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,39.82,27.19
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,26.89,16.23
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.07,5.08
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.84,11.49
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,29.99,20.11
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,37.82,27.37
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,59.33,46.34
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,86.42,69.86
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,94.44,76.53
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,102.71,83.26
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,113.56,91.84
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,124.31,100.15
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,151.41,116.39
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,180.17,137.84
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,174.51,133.01
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,166.79,126.7
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,250.42,188.41
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,356.94,267.57
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,395.79,296.47
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,445.62,333.63
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,496.61,372.26
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,550.49,413.0
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,568.68,425.95
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,576.68,430.97
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,597.66,446.04
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,617.07,459.72
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,634.65,472.17
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,649.57,482.68
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,713.87,530.3
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,779.18,578.0
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,787.25,583.69
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,793.12,588.18
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,817.95,605.91
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,835.41,618.59
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,783.84,582.07
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,737.9,549.19
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,708.94,528.94
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,678.59,507.54
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,675.58,506.91
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,670.49,504.74
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,593.16,448.96
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,530.67,403.23
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,530.45,405.31
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,541.05,414.88
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,526.57,406.6
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,508.77,395.87
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,459.84,359.64
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,411.51,323.45
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,370.18,292.71
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,328.68,261.09
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,360.96,287.04
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,371.77,293.83
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,302.95,237.19
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,240.13,184.25
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,166.82,122.81
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,107.96,71.24
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,46.79,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,14.1,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.23,13.23
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.91,23.24
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,44.71,33.05
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,61.89,48.16
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,85.92,68.88
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,86.02,68.74
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,83.18,66.0
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,73.21,57.16
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,63.64,48.71
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,118.09,66.2
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,171.65,99.42
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,225.97,141.31
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,282.52,188.49
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,315.4,228.3
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,321.68,241.84
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,388.76,290.42
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,476.64,355.57
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,507.03,379.3
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,534.85,400.19
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,612.74,460.24
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,711.93,535.23
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,755.07,566.62
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,795.91,594.8
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,799.62,593.78
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,784.61,578.03
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,859.13,635.82
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,926.77,682.75
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,948.55,696.99
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,967.06,709.37
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,981.17,718.53
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,991.61,725.36
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,995.45,728.35
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,995.53,729.02
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,990.89,725.91
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,982.57,720.51
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,966.45,710.89
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,946.99,699.16
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,922.22,684.8
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,894.38,668.35
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,862.18,647.55
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,834.6,629.93
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,791.74,602.13
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,747.12,572.86
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,671.63,519.88
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,597.17,465.31
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,539.26,422.56
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,482.99,379.89
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,423.35,333.78
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,365.57,287.68
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,299.89,234.77
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,236.28,181.84
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,168.88,124.95
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,111.14,74.05
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,48.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.8,12.28
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,30.53,20.57
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,37.98,27.51
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,42.52,31.68
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,46.91,35.53
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,49.47,37.65
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,57.02,43.99
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,58.78,45.15
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,60.44,46.19
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,110.36,58.57
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,166.55,93.4
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,223.73,137.57
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,289.17,191.57
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,346.76,241.23
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,404.73,290.86
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,461.19,337.71
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,517.2,382.75
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,570.93,425.36
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,623.4,465.77
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,672.33,501.69
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,719.36,535.2
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,763.21,566.49
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,804.64,593.77
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,842.22,618.19
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,877.07,640.61
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,906.97,659.62
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,933.88,676.62
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,955.95,689.43
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,974.69,700.12
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,988.01,708.4
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,997.59,714.4
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,1001.94,717.6
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1002.46,718.53
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,997.26,715.55
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,988.32,710.34
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,971.17,699.99
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,950.7,687.65
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,926.24,674.14
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,898.71,658.6
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,865.03,637.62
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,828.79,614.86
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,793.25,591.78
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,748.83,562.45
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,698.04,528.75
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,646.42,493.92
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,588.13,452.71
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,532.33,412.04
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,467.56,363.52
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,405.48,315.25
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,334.49,258.8
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,269.32,204.95
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,193.66,142.19
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,129.34,86.28
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,56.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.25,13.32
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.56,22.98
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,43.85,32.35
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,50.12,38.0
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,56.11,43.19
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,59.32,45.81
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,62.36,48.18
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,64.02,49.21
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,65.55,50.1
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,112.4,62.02
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,172.22,99.67
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,225.9,140.37
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,281.38,185.82
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,336.64,232.39
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,392.67,279.11
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,447.54,323.51
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,505.37,368.56
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,556.88,408.35
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,607.39,446.26
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,654.43,479.75
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,699.75,511.02
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,742.46,541.08
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,783.0,568.44
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,819.55,592.17
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,853.67,614.24
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,882.29,632.24
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,908.15,648.47
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,930.38,661.6
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,949.57,672.83
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,866.05,617.07
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,751.74,535.31
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,879.08,628.54
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,977.2,693.49
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,972.36,690.19
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,963.93,685.77
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,948.65,677.64
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,930.01,667.45
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,905.87,654.17
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,887.18,644.46
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,852.95,623.65
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,816.35,601.23
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,773.66,573.76
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,729.33,544.96
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,679.97,512.34
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,632.03,479.64
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,573.85,438.98
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,516.55,397.73
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,451.99,349.14
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,390.35,301.15
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,320.48,246.14
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,256.44,193.83
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,183.68,134.09
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,120.48,80.16
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,52.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,14.55,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.96,13.78
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.5,25.28
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.65,35.32
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,51.19,38.59
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,52.72,39.92
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,64.43,49.78
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,75.4,58.82
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,71.46,55.16
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,68.1,52.02
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,124.26,74.41
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,180.14,112.75
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,238.97,160.72
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,288.61,202.98
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,331.11,240.19
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,362.34,267.01
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,416.53,305.96
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,487.32,357.77
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,486.18,358.22
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,467.31,344.18
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,517.03,379.49
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,567.8,414.8
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,663.16,486.26
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,766.48,562.17
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,804.82,586.66
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,835.07,606.12
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,825.4,595.89
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,804.92,577.21
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,720.31,518.63
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,624.55,451.25
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,795.44,576.76
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,948.05,681.07
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,951.24,682.63
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,950.96,683.44
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,852.8,617.13
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,738.17,535.73
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,829.32,604.52
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,903.39,657.21
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,877.03,641.73
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,848.07,625.26
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,813.13,603.41
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,776.21,580.07
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,649.26,491.1
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,525.4,401.18
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,565.4,434.2
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,586.01,451.64
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,527.63,409.25
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,465.53,363.54
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,403.15,315.52
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,343.99,268.67
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,277.75,215.63
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,217.72,166.16
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,152.7,112.37
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,90.4,60.1
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,39.89,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,14.1,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.17,13.11
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.73,24.6
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.91,34.67
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,53.91,40.92
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,61.63,47.54
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,65.71,50.86
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,69.56,53.87
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,70.49,54.35
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,71.36,54.75
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,114.71,65.62
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,165.95,96.94
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,217.98,136.3
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,277.53,184.64
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,330.45,229.37
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,384.31,274.65
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,437.23,317.85
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,490.25,359.92
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,517.6,381.86
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,524.24,386.16
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,593.31,438.64
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,682.21,504.75
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,723.38,534.12
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,762.5,561.7
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,797.81,584.29
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,830.77,605.18
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,858.78,623.64
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,884.23,640.46
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,905.31,654.44
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,923.52,666.63
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,936.31,675.08
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,945.69,681.44
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,949.68,684.44
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,950.15,685.31
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,944.27,681.87
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,945.34,683.13
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,924.06,670.19
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,899.94,655.58
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,874.83,641.32
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,852.0,628.53
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,728.66,543.69
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,605.17,454.45
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,658.25,497.18
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,691.18,524.23
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,639.18,487.57
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,587.19,450.72
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,529.14,408.98
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,467.13,363.31
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,404.46,315.8
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,345.09,269.36
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,279.09,216.39
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,219.16,166.96
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,154.7,113.61
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,99.39,66.77
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,41.21,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.46,12.55
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.77,22.09
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,42.93,31.27
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,47.98,35.83
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,52.84,40.02
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,55.8,42.51
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,58.61,44.79
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,98.83,78.53
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,149.67,120.27
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,168.14,120.14
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,207.8,143.31
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,222.7,145.91
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,271.11,178.69
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,325.76,225.16
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,381.18,271.9
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,439.57,319.22
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,492.64,361.27
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,543.31,401.04
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,592.97,438.92
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,639.68,472.78
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,684.8,504.51
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,726.71,534.23
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,766.48,561.07
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,802.63,583.7
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,836.42,604.6
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,865.63,623.26
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,892.14,640.15
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,913.67,652.93
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,932.17,663.8
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,945.98,672.69
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,956.29,679.48
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,960.16,682.32
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,960.41,683.04
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,807.91,581.9
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,617.52,446.05
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,635.8,462.05
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,665.55,484.38
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,626.18,458.5
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,572.26,422.76
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,709.23,526.34
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,801.54,592.77
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,759.9,565.95
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,716.65,538.73
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,666.84,505.71
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,614.64,469.48
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,557.48,428.94
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,501.25,387.93
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,434.63,337.08
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,371.74,287.71
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,303.84,233.71
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,238.86,180.55
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,169.35,123.5
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,110.65,74.12
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,49.57,1.27
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.19
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,37.95,26.31
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,50.53,37.58
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.5,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.17,51.22
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,60.03,45.93
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,58.33,44.36
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,93.18,73.51
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,125.75,100.17
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,113.75,75.82
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,170.21,102.65
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,221.27,141.35
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,274.05,184.48
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,325.71,228.07
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,378.61,272.46
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,430.97,315.29
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,482.78,356.42
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,532.46,395.49
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,583.47,434.46
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,628.45,467.35
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,671.6,498.06
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,711.37,526.7
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,749.44,553.66
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,725.56,532.35
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,680.03,495.63
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,775.5,567.18
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,867.16,633.42
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,805.75,585.21
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,720.49,520.29
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,830.55,601.97
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,927.11,670.14
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,938.0,676.96
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,937.92,677.41
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,931.15,673.38
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,921.14,667.39
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,898.98,653.54
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,874.26,638.12
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,848.37,621.86
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,820.07,603.74
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,784.59,580.64
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,747.35,556.15
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,702.51,526.94
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,651.45,493.0
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,601.57,458.13
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,551.9,422.77
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,494.55,381.46
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,439.0,340.49
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,377.08,293.13
