Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,318.62,247.29
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,246.58,190.39
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,189.67,144.05
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,129.02,94.47
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,75.76,50.54
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,31.66,0.53
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,25.7,14.07
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,39.9,27.87
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,52.01,38.83
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,60.65,46.49
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,68.96,53.6
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,92.01,73.11
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,110.0,88.06
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,119.7,95.67
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,128.98,102.82
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,165.5,116.04
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,207.35,143.65
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,249.7,175.8
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,291.54,208.94
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,326.18,237.91
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,355.37,261.71
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,399.19,294.21
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,446.65,329.05
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,498.52,367.5
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,553.12,407.79
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,594.34,437.54
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,634.64,466.1
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,673.63,493.32
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,711.79,519.54
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,743.75,540.4
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,774.55,560.21
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,790.99,570.78
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,805.41,580.0
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,794.54,572.66
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,782.91,564.91
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,772.4,557.19
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,759.4,547.77
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,807.36,582.71
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,863.39,622.09
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,813.53,587.85
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,751.84,546.21
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,736.48,537.17
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,719.3,526.58
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,660.28,485.83
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,601.73,445.06
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,427.16,319.78
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,246.74,184.76
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,362.16,275.27
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,446.83,340.64
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,454.84,347.98
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,444.81,342.32
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,451.2,348.81
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,438.88,340.83
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,379.29,294.98
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,322.74,250.56
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,258.35,199.53
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,192.68,146.38
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,133.34,97.68
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,81.35,54.5
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,36.95,3.16
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,26.46,14.61
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.0,26.27
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.86,36.99
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,55.34,41.95
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,61.68,47.39
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,65.37,50.39
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,68.86,53.1
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,68.08,52.14
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,67.44,51.28
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,138.55,89.42
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,205.81,140.93
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,222.22,145.16
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,270.95,178.66
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,324.93,224.22
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,379.71,270.01
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,411.37,300.39
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,422.46,310.81
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,466.56,343.31
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,521.36,383.18
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,520.5,381.39
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,515.71,376.33
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,629.82,462.95
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,760.34,558.59
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,795.47,581.15
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,828.07,602.49
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,802.7,582.25
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,754.45,543.78
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,666.51,480.6
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,557.3,401.73
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,767.85,556.95
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,943.24,676.25
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,946.81,677.69
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,946.87,678.29
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,941.56,675.55
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,932.81,670.74
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,925.76,667.17
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,905.73,655.2
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,653.26,482.84
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,370.54,274.34
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,486.2,363.64
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,593.71,443.42
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,594.42,446.74
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,602.7,455.57
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,544.18,413.76
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,487.17,372.67
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,410.59,316.84
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,349.76,271.36
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,301.97,234.64
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,255.88,198.32
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,206.91,159.3
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,161.0,121.78
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,112.97,82.25
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,64.66,42.37
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,29.2,2.45
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.54
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,62.5,48.06
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.52,56.64
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,87.65,69.44
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,114.23,91.68
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,133.91,107.6
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,144.66,115.86
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,144.57,109.71
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,131.9,99.86
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,169.33,128.15
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,208.09,157.0
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,239.53,179.76
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,281.22,210.14
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,264.22,197.03
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,248.75,185.0
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,311.01,230.89
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,381.96,282.27
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,364.58,268.58
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,344.44,253.11
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,345.05,253.54
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,345.2,253.58
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,371.43,272.0
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,398.39,290.71
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,380.66,278.02
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,356.36,260.71
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,556.82,406.95
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,759.58,547.29
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,864.03,624.07
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,946.65,681.1
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,951.32,684.82
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,952.4,686.84
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,864.73,627.63
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,745.39,541.04
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,846.61,618.31
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,907.5,661.94
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,784.36,578.66
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,635.16,470.75
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,730.58,545.76
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,797.49,595.73
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,755.9,568.74
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,712.74,540.94
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,664.84,508.46
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,614.11,472.53
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,557.47,431.57
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,501.71,390.21
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,438.37,341.31
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,377.98,293.41
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,310.58,239.5
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,248.81,188.56
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,175.93,128.62
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,116.86,78.97
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,52.69,10.24
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,27.05,14.97
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,43.26,30.59
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,59.7,45.15
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,71.32,55.34
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,79.57,62.37
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.71,68.36
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,93.49,73.89
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,93.91,73.83
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,94.33,73.75
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,129.8,81.21
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,176.55,108.85
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,221.04,140.89
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,270.36,180.15
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,322.38,223.97
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,375.62,268.68
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,431.21,313.87
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,483.73,355.94
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,533.97,395.93
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,583.56,434.42
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,631.09,469.83
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,676.54,502.91
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,717.93,532.93
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,757.3,560.75
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,793.94,584.16
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,828.5,605.93
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,857.44,624.43
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,883.75,641.28
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,905.71,654.17
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,924.78,665.14
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,938.3,673.63
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,948.36,679.96
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,952.53,682.55
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,953.12,682.96
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,948.72,680.27
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,940.82,675.45
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,926.69,666.7
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,909.34,655.98
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,895.22,647.49
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,869.08,631.13
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,836.23,610.65
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,801.04,588.54
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,759.78,562.85
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,716.9,535.74
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,670.3,505.84
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,620.6,472.38
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,564.38,432.5
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,508.96,392.11
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,447.31,345.84
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,388.11,299.93
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,319.78,245.8
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,257.02,194.37
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,184.6,134.81
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,126.0,85.3
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,56.53,12.91
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.44,14.45
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.03,26.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,55.39,41.8
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,61.81,47.3
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,65.5,50.4
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,69.01,53.23
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,67.51,51.66
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,66.22,50.27
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,105.86,58.89
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,163.91,94.1
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,215.14,132.09
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,269.08,176.04
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,323.82,222.21
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,379.34,268.7
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,437.61,316.23
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,490.84,358.88
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,541.97,399.5
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,592.11,438.29
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,639.42,473.28
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,685.26,506.25
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,727.41,536.81
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,767.37,564.42
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,803.01,586.93
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,836.0,607.45
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,865.01,626.45
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,891.32,643.64
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,913.12,657.88
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,931.92,670.21
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,945.59,679.04
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,955.76,685.7
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,960.45,688.9
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,961.51,689.9
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,957.05,687.45
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,949.03,682.83
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,933.03,673.13
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,913.93,661.52
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,890.52,646.9
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,872.59,635.99
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,839.66,615.29
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,804.38,592.99
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,763.01,567.14
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,720.0,539.86
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,670.38,506.66
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,622.78,473.64
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,565.96,433.21
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,509.94,392.31
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,446.79,344.94
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,386.49,298.24
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,318.28,244.61
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,255.67,193.63
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,182.12,133.24
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,122.54,83.22
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,55.42,14.02
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.02,13.38
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.84,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,51.1,38.31
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,53.9,40.74
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,56.84,43.13
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,59.64,45.29
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,58.38,43.97
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,63.25,47.78
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,104.16,56.2
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,158.09,87.4
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,211.94,127.48
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,274.92,178.61
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,330.84,225.86
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,387.2,273.11
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,442.0,318.22
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,496.67,361.9
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,548.92,403.16
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,599.98,442.36
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,648.52,477.85
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,695.38,511.11
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,738.22,541.62
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,778.71,568.48
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,815.46,591.08
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,849.52,611.64
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,879.55,630.37
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,906.67,647.1
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,928.19,659.12
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,946.49,669.08
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,960.41,677.66
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,970.68,684.04
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,975.83,687.3
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,977.25,688.35
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,973.02,685.99
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,965.13,681.49
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,950.77,673.03
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,932.98,662.52
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,910.5,649.11
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,884.95,633.79
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,852.76,614.51
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,818.01,593.45
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,778.05,569.33
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,742.22,547.73
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,693.92,516.46
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,644.64,484.07
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,588.76,445.64
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,533.25,405.97
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,471.57,360.6
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,413.53,316.25
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,345.69,263.31
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,282.91,212.31
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,210.91,153.3
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,148.79,100.69
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,66.54,18.92
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.0,13.22
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.18,24.65
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,47.01,34.39
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,53.3,40.02
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,60.24,45.96
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,64.02,49.13
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,67.59,52.02
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,69.36,53.21
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,70.98,54.24
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,108.61,62.16
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,159.66,91.84
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,211.64,130.25
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,271.34,178.13
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,325.09,223.02
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,379.75,268.17
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,432.88,310.57
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,486.42,351.67
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,540.05,391.05
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,589.79,426.01
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,637.11,457.74
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,683.17,487.12
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,725.1,515.88
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,764.91,542.41
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,799.87,564.02
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,831.94,583.71
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,860.44,602.32
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,886.37,619.37
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,908.91,634.38
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,928.66,647.76
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,942.92,657.21
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,953.76,664.71
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,958.3,668.47
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,959.24,670.2
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,954.7,668.06
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,946.66,663.93
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,931.45,656.05
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,922.76,652.39
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,898.56,638.36
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,871.46,622.62
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,837.37,602.33
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,801.08,580.49
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,758.64,555.07
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,717.91,530.44
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,590.72,442.09
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,469.36,354.5
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,493.78,375.47
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,499.34,381.1
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,433.45,331.7
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,366.7,280.76
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,299.87,229.16
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,238.92,180.32
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,169.48,123.92
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,110.36,75.19
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,51.04,14.84
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.09
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.59,37.59
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.73,43.97
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,64.57,49.85
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,70.9,55.07
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,76.97,59.94
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,90.35,70.81
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,102.87,80.78
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,143.74,96.47
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,191.39,127.74
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,231.65,155.17
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,278.4,190.24
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,321.84,229.94
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,354.2,258.71
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,403.78,294.43
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,457.87,333.75
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,471.58,344.79
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,472.97,345.7
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,498.08,363.5
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,520.92,379.49
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,446.64,326.42
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,358.25,261.92
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,353.94,259.17
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,346.55,253.89
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,506.37,369.98
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,667.42,481.84
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,799.31,578.06
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,910.36,654.89
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,713.26,518.98
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,459.92,334.28
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,589.52,429.5
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,720.8,521.29
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,752.79,544.92
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,793.32,574.59
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,660.33,481.92
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,527.07,386.88
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,714.95,528.98
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,860.13,631.87
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,828.89,610.9
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,795.14,589.6
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,584.4,440.84
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,369.0,279.07
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,515.71,394.67
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,618.1,472.8
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,561.86,431.76
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,506.43,391.31
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,445.08,344.56
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,386.04,298.28
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,318.78,245.15
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,256.93,194.62
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,185.59,136.08
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,127.5,87.14
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,57.64,18.15
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,13.64,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.44,11.96
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.89,22.84
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,44.01,32.0
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,51.04,38.26
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,56.17,42.68
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,59.72,45.58
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,63.09,48.22
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,63.66,48.41
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.21,48.58
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,100.55,55.87
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,157.56,89.62
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,227.65,150.33
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,284.85,201.93
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,311.74,217.71
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,371.13,261.27
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,423.98,303.97
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,480.38,347.78
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,530.82,385.92
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,580.42,422.1
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,540.66,391.79
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,472.84,339.48
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,603.78,436.54
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,754.5,542.71
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,729.73,520.14
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,684.29,483.94
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,783.28,556.47
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,880.08,620.91
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,902.69,633.42
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,922.42,644.87
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,841.33,591.03
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,730.46,512.35
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,738.76,519.96
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,745.35,525.55
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,861.57,609.32
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,942.31,662.82
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,923.16,651.43
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,910.99,645.46
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,887.56,632.27
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,861.26,617.29
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,828.68,598.12
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,793.79,577.29
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,752.49,552.7
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,712.77,528.81
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,662.83,496.32
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,612.51,461.87
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,556.0,422.36
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,500.45,382.45
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,437.1,335.81
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,376.71,289.8
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,304.76,233.8
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,243.87,184.59
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,175.29,128.47
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,117.0,80.1
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,54.13,17.73
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.95,12.97
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.4,24.07
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,52.9,39.76
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,60.28,46.0
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,64.04,49.05
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,67.61,51.82
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,68.65,52.4
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,69.63,52.9
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,104.89,59.76
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,155.46,88.32
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,207.05,125.76
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,266.2,172.36
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,319.5,216.49
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,373.78,261.15
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,426.39,303.11
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,479.12,343.73
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,530.6,382.92
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,581.42,420.38
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,591.31,425.0
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,583.73,415.87
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,610.19,435.13
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,637.18,454.49
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,659.59,467.79
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,678.37,478.42
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,780.89,553.05
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,881.45,620.54
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,903.17,633.77
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,922.0,645.96
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,935.79,655.11
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,946.15,662.25
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,950.62,664.48
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,951.53,664.65
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,947.47,664.15
