Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,939.92,661.61
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,927.81,655.39
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,912.22,647.06
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,889.45,633.79
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,863.75,618.7
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,840.02,604.88
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,805.67,584.01
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,764.73,559.49
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,722.09,533.48
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,673.93,502.44
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,624.94,469.93
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,571.25,432.73
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,516.17,393.47
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,455.27,348.66
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,396.54,303.89
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,329.15,251.3
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,267.07,201.07
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,197.23,143.75
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,136.89,93.13
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,60.68,20.67
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.67,11.09
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.15,22.06
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.31,31.23
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,50.3,37.45
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,55.48,41.91
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,58.69,44.52
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,61.75,46.88
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,63.09,47.75
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,64.34,48.5
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,99.6,55.24
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,157.05,88.87
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,209.13,127.02
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,263.24,170.71
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,317.28,215.8
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,372.26,261.38
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,425.73,304.97
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,482.67,349.73
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,533.22,389.51
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,582.88,427.61
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,630.01,462.05
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,675.7,494.53
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,673.26,489.66
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,653.36,471.67
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,663.88,477.36
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,671.1,480.41
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,778.95,561.07
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,885.72,634.8
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,908.15,648.96
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,927.63,661.83
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,942.01,671.22
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,952.91,678.48
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,859.06,614.31
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,733.99,522.88
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,858.71,616.7
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,948.17,679.06
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,929.85,667.47
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,908.63,654.78
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,894.37,646.49
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,867.83,630.1
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,658.42,486.0
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,437.58,323.31
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,600.46,449.5
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,716.41,536.7
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,571.68,433.06
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,432.93,330.06
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,481.27,369.95
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,506.76,391.1
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,443.91,342.92
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,383.83,295.93
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,316.71,243.24
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,251.83,190.71
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,183.24,134.25
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,124.39,85.05
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,57.01,20.01
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.46,11.54
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,34.31,23.06
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.82,32.64
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,50.8,38.04
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,54.79,41.5
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,58.05,44.17
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,61.16,46.59
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,59.78,45.16
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,64.73,49.04
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,100.19,55.3
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,152.64,84.49
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,205.14,122.94
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,260.07,167.56
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,321.91,219.08
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,377.48,265.57
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,431.47,310.0
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,485.42,353.12
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,537.07,393.23
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,587.65,431.24
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,635.82,466.51
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,682.4,499.67
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,725.15,530.4
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,765.64,557.9
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,800.88,579.97
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,832.99,599.81
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,862.8,619.05
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,889.88,636.46
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,912.01,650.93
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,931.14,663.55
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,945.17,672.69
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,955.7,679.7
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,871.49,623.47
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,755.92,539.93
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,870.78,625.29
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,950.39,679.33
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,784.21,567.46
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,584.57,423.72
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,753.72,550.32
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,871.02,632.18
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,846.21,616.34
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,811.06,594.47
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,712.26,529.37
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,609.74,456.68
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,628.52,474.96
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,628.21,478.81
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,571.96,438.66
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,516.43,398.21
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,451.86,349.09
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,390.43,301.03
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,323.55,248.44
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,261.97,198.32
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,188.29,137.89
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,128.59,88.0
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,58.8,21.29
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.47,11.47
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.84,32.66
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,50.01,37.36
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,53.24,40.18
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,56.2,42.59
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,59.02,44.78
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,88.26,68.98
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,114.16,89.84
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,147.96,106.33
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,178.69,133.41
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,221.32,159.84
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,279.86,199.27
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,321.79,231.24
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,366.81,265.77
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,405.83,295.65
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,444.3,324.41
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,482.86,353.28
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,521.61,381.8
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,565.28,413.02
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,609.17,444.05
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,642.68,467.69
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,675.04,490.27
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,632.63,458.89
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,578.99,419.19
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,696.71,504.27
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,822.76,592.22
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,780.7,562.13
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,736.07,530.73
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,688.09,498.25
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,643.84,467.69
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,814.91,595.53
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,949.77,689.67
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,945.47,686.41
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,937.71,681.89
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,815.3,598.19
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,664.47,488.03
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,497.62,370.16
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,333.43,249.01
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,555.97,421.16
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,755.72,568.06
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,681.24,514.33
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,615.07,467.04
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,542.28,414.37
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,461.31,354.88
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,411.18,318.53
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,361.91,281.87
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,314.61,245.81
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,268.61,209.8
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,219.95,170.7
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,174.1,132.91
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,124.45,91.6
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,79.95,54.4
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,37.32,12.42
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.31,3.21
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,24.68,15.0
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,37.01,25.99
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,52.13,39.17
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,67.07,51.98
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,86.08,68.11
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,102.87,82.11
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,119.11,95.26
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,134.45,107.44
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,170.52,126.04
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,204.35,152.4
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,213.95,160.21
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,218.85,164.72
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,275.83,206.04
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,334.42,248.97
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,366.99,273.8
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,400.11,298.83
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,412.39,308.2
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,421.48,314.81
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,451.11,335.87
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,481.55,357.22
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,479.04,354.81
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,471.25,348.59
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,291.24,216.76
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,100.76,72.32
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,118.18,85.87
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,135.8,99.36
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,140.56,102.98
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,145.29,106.61
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,104.38,75.33
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,63.4,43.72
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,179.06,132.63
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,297.23,220.98
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,296.49,220.36
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,295.69,220.04
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,191.99,142.64
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,90.02,64.66
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,76.88,54.77
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,63.91,44.85
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,76.34,54.74
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,88.88,64.74
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,75.36,54.28
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,61.98,43.87
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,108.82,81.27
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,158.53,120.7
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,105.54,79.31
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,54.78,38.91
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,46.78,32.57
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,38.8,26.14
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,30.83,19.68
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,22.88,13.11
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,16.26,7.56
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.66,1.96
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,10.91,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,20.89,9.23
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,37.57,25.74
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,54.04,40.44
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,68.16,52.82
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,83.36,65.81
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,102.09,81.6
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,117.5,94.32
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,86.17,67.57
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,68.47,52.38
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,130.18,85.77
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,197.37,135.29
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,223.25,160.85
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,227.73,170.62
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,278.73,207.01
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,330.07,243.79
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,355.36,262.59
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,379.52,280.18
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,458.93,338.6
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,578.38,426.77
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,625.98,461.46
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,672.01,494.48
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,714.04,524.8
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,753.93,552.5
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,770.39,558.56
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,769.93,552.1
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,793.54,567.91
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,815.59,582.41
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,836.56,596.72
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,855.66,609.81
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,837.19,597.51
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,815.41,583.25
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,776.45,556.78
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,742.7,533.49
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,852.42,614.79
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,941.07,675.37
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,927.08,666.54
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,909.83,656.46
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,868.81,630.52
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,821.22,598.76
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,773.0,567.26
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,719.07,531.55
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,635.14,473.38
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,542.9,408.31
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,590.21,446.55
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,615.29,467.54
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,559.0,426.93
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,503.62,386.47
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,441.16,339.64
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,381.47,293.55
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,314.44,241.05
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,249.77,188.87
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,181.15,132.93
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,122.4,84.21
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,56.67,21.66
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.16,9.28
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.93,20.24
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,41.68,29.95
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,45.54,33.53
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,49.36,36.86
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,52.12,39.11
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,54.75,41.17
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,87.01,67.91
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,123.31,97.26
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,153.87,106.77
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,196.34,132.36
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,226.65,151.07
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,272.4,184.36
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,308.87,210.45
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,371.03,257.54
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,425.05,301.1
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,478.88,343.17
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,530.35,382.92
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,580.84,420.76
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,628.58,454.68
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,674.66,486.38
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,687.38,491.56
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,682.62,484.12
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,707.5,499.62
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,730.81,513.57
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,808.33,569.61
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,880.67,617.02
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,902.75,628.83
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,921.88,639.27
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,936.4,648.78
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,947.48,656.32
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,952.64,660.36
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,954.22,662.36
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,950.3,660.59
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,942.85,656.8
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,924.39,646.3
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,912.79,640.26
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,889.59,626.92
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,863.5,611.84
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,745.84,535.91
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,612.18,443.75
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,536.15,393.03
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,450.36,333.68
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,427.32,319.2
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,413.88,310.85
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,464.44,351.34
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,492.53,374.1
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,432.0,329.33
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,373.98,285.46
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,304.67,232.05
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,245.47,184.62
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,179.74,131.02
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,122.94,83.89
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,56.78,21.64
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.85,9.42
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,36.51,24.61
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,49.23,36.01
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,59.09,44.7
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,68.55,52.78
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,75.01,58.09
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,81.16,62.96
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,85.56,66.12
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,89.02,68.43
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,117.28,72.7
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,164.29,97.98
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,212.92,132.15
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,264.01,171.54
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,315.14,212.78
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,367.68,254.96
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,418.76,295.04
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,470.06,334.1
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,519.5,371.69
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,570.56,409.41
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,615.95,441.78
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,659.92,472.41
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,700.42,500.86
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,739.31,527.79
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,777.13,554.05
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,813.7,578.36
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,842.86,597.0
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,869.53,614.1
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,890.57,628.05
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,908.69,640.26
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,922.3,649.32
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,932.59,656.42
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,937.11,660.42
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,938.2,662.39
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,505.63,374.55
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,44.47,28.45
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,42.65,27.31
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,40.84,25.96
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,86.8,61.48
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,133.82,97.68
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,74.55,52.39
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,19.0,9.35
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,15.0,6.31
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,63.24,45.13
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,122.26,92.31
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,104.1,78.27
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,85.9,64.03
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,68.66,50.26
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,51.35,36.15
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,35.97,23.34
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,21.14,10.9
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,10.55,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.36,8.21
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,31.3,20.43
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.89,30.09
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,49.35,36.77
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,54.96,41.64
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,58.58,44.63
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,62.02,47.34
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,63.71,48.49
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,65.28,49.51
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,95.3,54.16
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,146.1,81.47
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,222.42,146.7
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,279.19,198.2
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,306.55,221.84
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,332.68,243.33
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,382.54,276.73
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,473.99,343.38
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,528.1,385.35
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,578.13,423.55
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,624.71,457.45
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,669.67,489.25
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,712.04,519.53
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,752.42,547.88
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,789.31,572.17
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,824.07,594.92
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,853.18,613.6
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,879.63,630.54
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,901.15,643.31
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,919.76,654.24
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,933.91,663.38
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,944.67,670.46
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,949.52,673.91
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,950.85,675.28
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,946.81,673.36
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,939.3,669.38
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,930.67,664.82
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,909.03,651.95
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,885.39,638.22
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,858.93,622.6
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,825.42,602.22
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,794.0,583.12
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,671.36,499.82
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,550.92,413.81
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,590.27,446.45
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,609.64,463.63
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,553.12,423.24
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,497.55,382.9
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,435.42,336.58
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,371.3,287.39
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,305.88,235.43
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,246.03,186.5
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,180.59,132.69
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,123.66,85.12
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,57.5,22.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.35,7.89
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.43,21.2
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,44.12,31.69
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,51.23,38.03
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,59.13,44.8
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,63.34,48.25
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,67.32,51.38
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,69.11,52.58
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,70.76,53.64
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,129.09,84.89
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,195.22,132.61
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,228.48,161.56
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,254.71,186.11
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,277.07,203.29
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,288.75,212.11
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,355.65,258.93
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,437.35,316.71
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,464.14,336.51
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,487.57,353.48
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,569.16,413.63
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,671.21,487.53
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,711.05,515.29
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,750.63,542.64
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,786.54,565.23
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,820.07,585.76
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,849.06,604.45
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,875.54,621.53
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,898.33,634.98
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,918.44,646.72
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,933.1,656.42
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,944.43,664.14
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,949.5,668.04
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,951.04,669.88
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,947.15,668.42
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,950.37,671.63
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,929.37,659.78
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,915.31,652.56
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,901.74,646.68
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,875.8,632.71
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,843.89,613.47
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,809.54,592.48
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,769.12,568.12
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,726.99,542.23
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,681.2,512.42
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,632.01,479.12
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,575.87,439.85
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,520.39,399.92
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,457.81,353.4
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,397.71,307.2
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,330.42,254.26
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,268.27,203.64
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,198.47,145.94
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,136.21,93.68
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,62.15,24.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.41,7.68
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.98,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,48.71,35.98
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,54.38,40.78
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,58.06,43.79
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,61.55,46.53
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,63.28,47.72
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,64.89,48.76
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,94.4,53.0
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,152.7,85.16
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,205.55,122.75
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,260.46,166.36
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,315.61,211.76
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,371.67,257.65
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,426.01,301.44
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,483.99,346.47
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,535.55,386.46
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,586.22,424.71
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,633.96,459.03
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,680.25,491.35
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,723.16,521.6
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,763.97,549.5
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,799.56,571.35
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,832.22,591.14
