Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,861.62,609.96
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,888.36,627.08
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,911.14,640.74
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,931.07,652.62
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,945.51,662.12
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,956.51,669.61
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,827.33,584.57
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,655.91,464.02
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,825.26,586.97
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,951.6,671.88
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,937.76,663.65
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,920.6,654.38
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,906.62,648.27
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,880.2,634.01
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,847.46,614.26
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,812.34,592.79
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,771.52,568.23
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,729.01,542.13
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,681.31,511.04
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,630.33,476.4
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,573.82,436.84
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,518.06,396.71
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,454.7,349.74
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,394.08,303.31
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,326.46,250.4
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,264.07,199.89
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,191.56,140.44
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,132.05,90.69
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,60.81,23.68
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,21.75,8.17
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,57.73,43.71
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.86,50.72
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,71.74,55.6
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,77.36,60.09
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,78.03,60.2
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,77.86,59.57
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,105.03,63.34
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,154.32,89.42
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,203.73,124.29
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,256.24,165.84
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,315.21,214.2
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,369.39,258.93
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,421.72,301.58
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,474.78,343.71
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,525.85,383.95
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,576.29,422.67
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,624.41,457.99
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,670.2,490.78
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,712.62,520.24
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,753.07,547.63
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,789.04,570.44
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,822.56,591.28
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,851.91,610.31
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,878.7,627.63
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,901.17,642.36
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,920.86,655.35
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,934.73,664.43
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,945.22,671.45
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,951.26,675.95
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,953.79,678.31
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,949.47,676.17
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,941.68,671.95
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,937.93,670.83
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,920.45,660.84
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,897.4,648.33
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,871.44,633.87
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,744.85,547.71
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,603.28,445.6
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,558.27,415.93
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,513.14,385.26
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,576.68,435.92
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,617.12,468.73
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,559.64,427.58
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,503.15,386.57
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,438.09,337.95
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,371.67,286.94
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,304.84,233.99
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,244.02,184.44
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,174.32,127.66
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,114.82,78.78
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,49.39,18.19
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.73,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.97,3.53
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,32.26,20.92
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,49.05,35.77
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,64.77,49.48
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,81.12,63.44
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,77.53,60.27
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,74.95,57.84
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,70.68,53.96
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,65.46,49.28
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,117.82,87.91
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,168.68,126.5
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,185.96,138.97
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,203.57,151.72
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,260.21,191.22
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,343.03,250.96
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,378.17,277.1
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,413.96,303.38
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,453.48,332.65
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,502.51,368.57
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,535.66,391.79
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,568.42,414.29
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,591.3,430.07
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,612.67,444.54
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,640.15,462.66
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,667.43,480.38
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,687.59,493.84
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,706.94,506.66
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,815.02,585.71
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,915.86,654.33
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,929.82,662.39
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,940.37,668.78
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,945.98,671.17
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,948.05,671.4
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,943.78,668.85
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,936.07,664.23
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,922.47,656.17
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,905.59,646.11
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,882.93,633.88
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,857.42,619.75
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,825.71,600.15
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,791.57,578.85
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,754.32,556.42
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,712.06,530.2
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,664.79,499.11
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,616.73,466.02
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,560.06,426.3
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,504.28,386.13
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,443.74,341.23
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,385.5,296.58
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,317.98,243.32
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,252.59,190.31
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,184.4,134.52
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,125.95,85.97
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,58.34,22.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.58
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,25.58,15.45
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,39.96,28.24
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,57.96,43.89
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,75.71,59.1
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,91.14,72.03
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,105.59,83.86
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,115.21,91.44
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,124.45,98.57
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,154.82,110.68
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,195.49,137.25
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,233.88,162.6
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,273.16,191.04
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,317.87,225.83
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,367.6,264.98
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,411.54,299.31
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,470.91,345.76
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,521.82,385.73
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,572.28,424.17
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,619.73,458.49
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,666.44,491.16
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,707.09,519.64
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,747.47,547.18
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,767.76,555.48
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,771.71,552.11
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,793.17,566.03
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,812.78,578.48
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,872.08,622.43
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,917.35,652.83
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,897.04,637.42
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,852.85,602.69
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,916.5,649.8
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,956.69,676.01
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,896.79,636.91
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,813.67,577.68
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,747.75,533.73
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,693.43,496.57
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,740.8,533.5
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,770.8,558.43
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,740.79,539.46
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,708.29,518.93
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,722.97,533.33
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,722.03,535.94
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,673.19,503.42
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,623.73,469.14
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,521.51,395.28
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,423.74,323.01
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,368.79,282.31
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,316.2,242.11
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,284.49,217.18
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,249.79,188.15
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,179.18,130.74
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,119.09,81.42
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,56.03,20.87
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,20.98,6.23
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.24,21.71
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.68,33.05
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,52.04,38.84
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,58.24,44.24
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,63.31,48.46
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,66.93,51.32
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,65.16,49.54
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,63.66,48.0
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,120.62,78.77
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,182.0,121.55
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,221.26,147.68
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,266.93,181.9
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,316.03,222.74
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,362.02,260.54
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,407.15,294.51
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,476.98,348.13
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,528.75,388.94
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,579.55,427.81
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,604.59,444.33
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,613.88,447.66
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,682.01,500.09
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,759.23,557.65
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,795.65,580.58
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,829.02,601.42
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,802.4,579.02
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,752.24,537.63
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,794.24,565.31
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,833.09,590.22
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,903.24,643.27
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,954.68,678.04
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,960.72,682.09
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,963.12,684.16
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,959.97,682.45
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,953.24,678.58
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,938.86,670.2
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,921.25,659.84
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,898.83,647.77
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,873.4,633.67
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,850.37,619.82
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,816.48,598.6
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,776.54,574.34
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,734.81,548.5
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,686.24,516.31
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,636.87,483.07
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,582.99,445.14
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,527.5,405.02
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,464.45,357.94
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,404.02,311.35
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,336.13,257.5
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,273.5,206.24
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,200.66,146.54
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,136.69,93.34
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,62.55,23.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.21
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,34.18,22.43
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,46.41,33.64
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.73,39.42
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,58.9,44.8
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,64.51,49.49
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,68.46,52.62
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,67.64,51.53
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,66.98,50.57
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,92.47,53.7
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,143.06,79.73
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,200.12,120.56
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,253.38,163.15
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,307.58,208.57
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,362.84,254.9
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,416.55,299.42
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,470.66,343.17
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,525.25,386.65
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,575.56,425.98
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,623.26,461.65
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,669.67,495.44
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,712.66,525.76
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,753.59,553.6
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,790.98,577.52
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,826.07,599.66
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,856.22,619.37
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,883.67,637.23
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,907.1,651.28
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,927.62,663.4
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,943.09,673.37
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,955.12,681.19
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,961.22,685.55
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,963.71,687.69
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,960.65,686.37
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,954.03,682.86
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,938.39,673.56
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,919.63,662.32
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,897.01,648.58
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,880.13,638.72
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,846.93,617.9
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,811.5,595.53
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,770.42,570.31
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,727.67,543.57
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,679.05,512.35
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,627.41,477.51
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,570.36,437.0
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,514.2,396.07
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,447.8,346.2
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,384.85,297.5
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,311.73,240.02
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,249.72,189.57
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,178.34,131.06
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,117.93,81.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,50.82,17.67
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,1.91
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,31.74,20.32
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,47.96,34.77
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,64.62,49.3
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,81.01,63.33
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,94.1,74.24
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,104.39,82.56
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,80.09,61.71
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,58.48,43.27
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,90.26,51.01
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,142.27,77.09
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,194.42,113.81
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,249.12,157.59
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,310.98,208.99
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,366.68,255.8
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,421.29,301.06
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,475.89,345.13
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,527.96,386.0
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,579.05,424.86
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,627.63,460.85
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,674.63,494.71
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,718.11,526.16
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,759.4,554.54
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,795.26,577.19
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,827.91,597.49
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,857.78,616.86
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,884.91,634.36
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,907.02,647.14
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,926.12,657.94
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,941.13,667.51
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,952.72,674.94
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,956.93,678.04
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,957.56,678.97
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,954.63,677.75
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,948.19,674.38
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,934.02,666.12
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,916.62,655.86
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,903.76,650.05
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,878.5,636.04
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,845.22,615.3
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,809.66,592.94
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,769.08,568.38
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,726.8,542.24
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,678.62,510.36
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,627.28,475.01
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,570.47,435.05
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,514.51,394.59
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,451.57,347.62
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,391.37,301.26
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,322.41,247.19
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,256.14,193.66
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,185.85,135.99
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,125.74,85.98
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,58.34,20.31
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.42,3.42
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,33.43,21.65
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.45,39.0
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,59.0,44.68
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,84.15,65.86
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,113.85,90.43
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,125.75,99.6
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,141.86,112.01
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,116.96,77.7
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,143.02,79.09
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,199.72,119.06
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,253.02,161.24
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,307.55,206.68
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,363.02,252.87
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,421.88,300.67
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,476.12,343.97
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,527.9,384.97
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,578.83,424.21
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,627.39,459.94
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,674.67,493.74
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,717.83,524.66
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,758.83,552.76
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,795.98,576.04
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,830.5,597.33
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,861.46,617.4
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,889.69,635.64
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,912.95,649.26
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,933.22,660.94
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,948.38,670.86
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,960.05,678.59
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,965.75,681.19
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,967.8,681.59
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,829.86,589.92
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,648.04,460.73
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,810.95,580.28
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,925.4,658.67
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,903.57,646.3
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,887.28,638.35
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,854.62,618.26
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,819.62,596.59
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,778.94,572.12
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,736.49,546.08
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,688.3,514.47
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,637.18,479.9
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,580.47,440.32
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,524.52,400.24
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,459.41,352.07
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,397.3,304.63
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,328.13,250.71
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,261.45,197.11
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,188.8,137.85
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,126.98,86.69
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,58.8,19.77
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.63,1.4
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,33.09,21.32
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,48.07,34.83
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,64.45,49.13
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,80.44,62.81
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,95.35,75.25
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,109.83,87.04
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,118.26,93.56
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,131.11,103.59
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,156.25,112.94
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,193.57,136.34
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,220.56,159.26
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,235.42,173.75
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,205.86,151.96
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,173.39,127.7
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,180.85,132.84
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,188.39,137.98
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,310.17,227.27
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,438.67,318.73
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,539.87,393.48
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,670.63,488.51
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,712.84,518.05
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,752.95,545.82
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,787.19,566.78
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,818.27,585.45
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,847.3,603.85
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,873.76,620.51
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,894.81,632.36
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,923.85,649.27
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,937.67,657.75
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,948.05,664.23
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,952.14,667.16
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,952.71,668.03
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,948.7,667.23
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,941.25,664.38
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,929.16,657.32
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,913.66,648.21
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,890.07,633.69
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,863.62,617.41
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,830.38,596.99
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,799.19,577.88
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,757.39,552.94
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,714.13,526.65
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,568.24,423.88
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,430.74,323.18
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,335.95,254.21
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,259.36,196.72
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,221.83,168.77
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,185.23,140.79
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,141.03,106.23
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,106.69,78.74
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,72.73,51.27
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,38.04,23.3
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.73,2.22
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,21.59,11.97
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,35.09,24.04
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.7,38.52
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,68.11,52.61
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,85.09,66.9
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,101.9,80.75
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,115.36,91.53
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,128.7,102.03
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,142.11,107.24
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,156.59,117.67
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,172.97,129.5
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,189.75,141.6
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,241.84,179.09
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,306.45,225.76
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,330.67,243.21
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,354.67,260.31
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,415.01,303.4
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,485.0,353.14
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,482.75,350.38
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,469.64,339.67
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,473.07,341.79
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,472.15,340.7
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,420.13,303.05
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,364.22,262.43
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,464.9,334.51
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,574.98,410.9
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,645.5,459.62
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,725.12,513.62
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,685.02,485.82
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,649.21,461.12
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,712.77,506.53
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,765.74,544.19
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,861.85,614.52
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,937.6,667.11
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,922.74,657.91
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,904.79,647.37
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,880.87,634.3
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,859.65,623.0
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,823.62,600.67
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,785.88,577.06
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,743.65,551.11
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,700.15,523.34
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,642.74,483.57
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,580.64,439.85
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,522.71,398.79
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,466.5,357.93
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,395.67,304.2
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,321.26,246.78
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,255.59,195.73
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,196.44,148.53
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,125.34,91.47
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,69.73,46.86
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,29.36,6.66
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.36,23.01
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,53.99,39.73
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,65.15,49.7
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,77.01,59.92
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,82.37,64.37
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,89.75,70.31
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,90.31,70.41
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,90.89,70.49
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,111.8,72.14
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,158.5,95.81
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,205.37,128.12
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,256.2,167.94
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,308.75,211.42
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,362.94,256.35
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,415.81,299.81
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,473.25,345.65
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,524.21,385.61
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,574.88,424.24
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,622.98,460.1
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,670.1,494.35
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,713.58,526.07
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,755.33,555.99
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,791.19,579.98
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,824.08,601.09
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,854.29,621.09
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,882.05,639.39
