Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,905.03,653.08
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,925.18,664.87
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,939.95,674.27
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,951.41,681.57
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,956.11,684.78
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,957.34,685.85
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,952.71,683.21
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,944.69,678.48
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,931.84,670.69
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,922.12,665.11
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,897.77,649.88
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,870.68,632.91
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,836.06,611.09
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,799.39,587.76
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,755.97,560.59
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,711.29,531.64
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,658.35,496.1
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,605.45,459.76
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,540.52,413.61
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,483.3,371.87
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,416.36,321.6
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,353.69,273.22
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,284.46,218.97
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,214.56,162.94
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,147.21,108.13
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,84.31,57.16
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,38.53,9.48
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,17.6,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,32.55,20.76
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.57
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.98,40.42
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.22,46.75
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,66.58,51.25
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,72.1,55.72
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,70.69,54.12
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,69.53,52.72
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,124.7,84.34
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,190.58,132.04
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,205.33,132.47
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,253.27,162.8
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,307.47,208.23
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,362.77,254.63
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,417.31,299.78
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,472.28,344.13
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,527.21,387.08
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,578.01,425.78
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,625.89,461.4
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,672.44,495.09
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,715.46,526.36
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,756.41,555.26
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,724.34,526.6
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,669.36,481.04
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,641.79,460.9
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,611.43,438.45
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,781.31,563.87
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,934.66,668.17
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,949.48,676.99
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,960.78,684.3
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,967.53,687.59
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,970.6,688.64
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,873.67,624.07
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,743.6,530.33
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,858.56,616.25
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,931.3,666.51
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,909.11,654.12
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,883.85,640.16
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,851.08,619.77
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,823.58,602.89
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,782.93,578.13
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,740.48,551.81
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,688.99,517.73
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,639.52,484.53
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,583.12,445.0
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,527.42,404.78
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,461.23,355.45
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,398.29,306.99
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,329.58,253.01
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,266.35,201.59
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,189.95,138.97
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,127.99,87.08
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,58.43,15.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.36,17.22
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,45.57,33.12
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,49.38,36.51
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,52.9,39.45
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,56.27,42.14
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,55.14,40.86
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,59.7,44.33
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,82.43,46.02
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,135.12,71.38
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,188.51,108.66
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,251.22,158.53
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,307.01,205.42
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,363.46,252.94
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,418.57,298.15
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,473.56,341.89
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,526.82,384.49
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,579.1,425.28
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,628.26,461.88
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,675.75,496.29
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,719.82,527.32
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,761.71,554.94
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,795.78,576.36
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,825.55,594.74
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,855.73,614.57
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,883.26,632.61
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,905.85,647.64
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,925.51,660.82
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,940.67,670.88
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,952.45,678.85
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,957.87,681.31
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,959.73,681.59
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,956.12,681.09
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,948.99,678.42
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,942.46,675.1
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,922.57,663.08
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,899.9,650.45
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,874.32,635.86
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,839.61,613.96
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,807.25,593.58
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,765.28,567.43
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,721.82,539.92
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,668.79,503.76
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,615.9,466.34
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,557.49,425.06
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,500.18,383.51
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,427.62,329.31
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,365.17,281.16
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,296.17,226.57
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,233.71,175.96
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,156.55,113.81
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,98.03,66.07
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,45.03,9.31
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,26.11,15.33
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,37.47,25.83
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,42.75,30.72
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,47.89,35.23
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,51.11,37.93
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,54.2,40.39
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,55.94,41.54
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,57.57,42.56
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,85.83,49.09
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,138.58,74.38
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,193.03,112.54
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,249.26,157.43
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,305.41,204.26
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,367.87,255.77
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,422.84,300.94
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,477.46,344.55
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,530.07,385.31
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,581.79,424.06
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,630.36,459.5
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,677.23,492.67
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,720.6,523.73
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,761.83,552.15
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,798.83,575.2
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,833.17,596.27
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,863.94,616.11
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,891.95,634.11
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,914.0,647.11
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,932.99,658.15
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,947.82,667.97
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,959.2,675.83
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,965.1,680.32
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,967.41,682.67
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,963.72,681.31
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,956.45,677.81
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,942.89,670.34
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,926.07,660.86
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,912.99,655.28
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,887.17,641.29
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,854.59,621.38
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,819.62,599.75
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,778.35,574.39
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,735.38,547.53
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,687.54,515.74
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,636.27,480.64
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,579.45,440.68
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,523.43,400.26
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,457.05,350.95
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,393.89,302.56
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,322.83,246.56
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,255.09,191.79
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,181.03,131.67
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,118.46,80.07
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,54.74,10.51
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,31.73,19.73
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,47.56,34.25
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.79,40.89
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.73,47.81
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,68.76,52.87
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,74.55,57.54
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,76.6,58.95
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,77.59,59.43
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,97.96,60.6
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,147.85,84.95
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,200.42,121.59
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,254.84,164.28
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,308.8,208.56
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,364.17,253.98
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,422.59,300.93
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,475.75,342.78
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,526.67,381.61
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,577.14,418.78
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,624.54,452.48
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,670.13,483.77
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,712.65,512.11
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,753.42,538.43
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,788.48,560.22
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,820.68,579.45
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,850.76,598.38
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,878.43,615.73
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,899.5,627.58
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,917.67,637.62
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,931.87,647.22
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,942.81,654.89
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,947.02,658.48
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,947.79,660.07
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,950.41,662.96
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,942.06,659.02
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,925.35,650.18
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,905.69,639.47
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,880.53,625.83
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,852.78,610.44
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,818.76,589.94
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,782.68,567.9
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,738.37,540.28
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,692.95,511.37
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,641.07,476.28
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,583.85,436.86
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,525.13,395.84
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,468.22,355.08
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,402.18,306.35
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,340.26,259.38
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,262.83,199.78
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,202.02,151.49
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,137.23,99.45
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,75.7,50.11
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,34.55,3.43
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,27.16,16.08
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,43.26,30.77
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,60.31,45.73
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,77.74,60.73
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,94.5,74.83
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,110.93,88.32
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,128.51,102.25
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,145.65,115.49
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,157.75,115.45
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,188.45,130.37
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,228.53,159.13
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,267.71,188.9
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,298.85,206.06
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,363.05,251.7
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,417.55,295.89
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,472.48,339.19
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,504.46,364.12
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,519.28,373.8
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,587.79,424.31
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,676.31,488.26
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,719.74,518.55
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,761.08,546.72
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,796.31,568.14
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,828.14,587.18
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,858.21,606.45
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,885.67,624.03
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,908.23,637.47
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,927.92,649.12
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,942.26,658.54
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,953.25,665.97
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,958.83,670.41
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,972.46,680.09
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,968.52,678.75
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,961.03,675.37
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,948.4,668.83
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,932.33,660.16
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,908.95,646.58
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,882.63,631.12
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,849.88,611.37
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,814.74,589.94
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,776.33,567.29
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,732.61,540.64
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,682.05,508.72
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,631.05,475.03
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,572.76,434.55
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,515.43,393.59
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,450.06,345.29
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,387.7,297.69
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,313.28,239.27
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,250.05,187.94
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,178.24,129.52
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,116.93,78.57
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,53.53,5.58
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.63,16.35
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.67,28.58
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.56,34.91
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,55.45,41.82
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,59.85,45.53
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,64.05,48.91
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,64.94,49.29
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,65.82,49.63
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,86.6,51.12
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,138.79,76.21
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,197.75,117.32
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,252.77,160.36
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,308.42,206.25
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,365.16,252.99
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,420.35,297.85
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,475.75,341.63
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,531.46,384.13
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,583.05,422.41
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,631.59,457.53
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,678.65,490.62
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,722.33,521.59
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,763.89,550.21
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,802.17,573.98
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,838.18,596.05
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,868.86,615.77
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,896.71,633.67
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,919.47,647.23
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,939.15,658.87
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,953.66,668.15
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,964.67,675.34
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,970.64,680.01
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,972.95,682.51
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,969.67,681.1
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,962.79,677.55
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,948.97,669.95
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,931.75,660.28
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,909.4,648.48
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,884.02,634.69
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,860.42,620.73
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,825.69,599.33
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,784.77,574.85
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,742.08,548.79
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,692.32,516.28
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,644.42,484.59
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,587.18,445.08
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,530.65,404.77
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,465.38,356.7
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,403.0,309.15
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,333.06,254.05
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,268.73,201.71
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,190.79,138.37
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,127.71,85.48
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,57.38,3.18
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.07,14.92
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.36,26.5
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.67,33.15
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,53.74,40.18
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,58.2,43.94
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,62.45,47.36
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,95.37,74.61
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,138.5,109.65
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,109.7,73.88
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,134.0,72.89
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,191.67,113.28
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,245.81,156.01
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,300.88,201.56
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,357.05,247.91
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,411.89,292.53
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,466.71,335.81
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,522.0,377.96
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,573.15,415.88
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,621.21,450.45
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,667.76,482.91
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,711.14,513.37
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,752.48,541.52
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,788.61,563.55
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,821.99,583.56
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,799.17,565.41
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,751.38,528.46
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,844.95,596.38
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,922.87,648.12
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,937.56,657.33
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,948.88,665.01
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,855.35,603.17
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,728.81,513.76
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,854.24,605.64
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,947.54,668.58
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,942.24,665.74
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,923.5,655.17
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,900.22,641.79
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,874.02,626.52
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,840.69,606.51
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,805.11,584.87
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,712.06,524.26
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,614.34,456.28
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,615.87,461.35
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,614.61,463.45
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,544.31,413.75
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,471.56,361.22
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,410.92,316.41
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,353.1,272.17
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,288.09,220.83
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,228.55,172.4
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,163.04,118.82
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,106.55,71.38
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,44.48,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.52,13.55
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.18,23.0
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,39.18,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.07,31.99
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,47.45,34.84
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,50.68,37.43
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,51.2,37.66
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.91,42.2
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,77.42,43.6
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,130.25,68.28
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,183.83,104.99
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,246.45,153.72
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,301.96,199.47
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,358.23,245.85
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,413.43,290.77
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,468.65,334.51
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,521.62,375.26
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,573.69,414.12
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,623.4,450.37
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,671.55,484.59
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,716.11,516.45
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,758.52,545.09
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,795.95,568.66
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,830.59,590.26
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,781.31,554.8
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,704.99,497.06
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,704.05,496.92
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,693.45,490.04
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,683.57,483.49
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,671.84,475.7
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,839.52,597.71
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,969.81,685.27
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,967.3,683.74
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,961.16,680.87
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,880.34,629.59
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,777.79,557.2
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,718.25,519.02
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,672.29,488.87
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,627.9,459.37
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,583.19,429.23
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,571.43,424.24
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,555.83,416.24
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,579.09,436.16
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,584.79,443.15
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,468.85,358.04
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,358.74,275.3
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,311.22,239.96
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,264.69,204.13
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,216.27,165.58
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,170.44,128.16
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,120.33,87.0
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,75.29,49.21
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,34.2,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.33,14.08
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.67,25.87
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.9,31.63
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,50.61,37.52
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,54.42,40.74
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,58.08,43.68
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,58.55,43.84
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,59.06,44.0
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,78.8,45.33
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,136.57,74.34
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,189.6,110.61
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,245.06,153.85
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,300.73,199.65
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,357.48,246.28
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,417.0,294.13
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,471.39,337.11
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,524.19,378.49
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,576.18,418.22
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,565.56,409.02
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,528.1,378.69
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,633.06,456.74
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,759.11,546.44
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,794.62,568.03
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,826.67,587.74
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,857.13,607.34
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,884.88,625.19
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,825.79,583.91
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,737.53,518.99
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,857.2,606.48
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,955.58,672.58
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,960.59,674.38
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,962.03,674.67
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,787.49,559.96
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,571.47,407.2
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,557.44,399.46
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,542.48,390.2
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,725.01,524.51
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,870.39,626.52
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,835.39,603.89
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,798.44,580.93
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,639.39,471.47
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,486.21,360.85
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,523.45,393.22
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,562.45,425.39
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,490.85,373.87
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,423.07,324.28
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,394.07,302.83
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,361.75,277.61
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,292.32,222.93
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,229.46,172.16
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,161.29,116.88
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,96.42,63.44
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,43.12,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.68,11.86
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.38,23.09
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.36,27.77
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.26,32.13
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,47.64,34.92
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,50.89,37.45
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,52.1,38.17
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.61,43.26
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,78.72,44.41
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,132.23,69.06
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,187.03,106.59
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,243.83,150.98
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,306.67,201.86
