Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,363.5,248.15
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,419.43,292.37
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,475.23,334.94
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,528.97,376.38
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,581.81,416.08
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,631.37,451.63
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,679.23,485.05
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,723.99,516.15
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,766.59,544.16
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,804.55,567.76
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,839.8,589.48
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,871.78,609.99
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,900.92,628.7
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,924.88,642.84
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,945.68,655.04
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,960.79,664.82
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,972.35,672.54
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,979.77,678.17
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,983.44,681.6
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,980.48,680.73
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,973.82,677.73
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,961.5,671.29
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,945.63,662.73
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,923.09,651.09
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,897.4,637.43
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,865.95,618.66
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,831.86,598.09
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,799.02,579.22
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,756.89,553.85
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,708.06,522.6
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,658.25,490.17
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,601.07,452.18
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,544.27,412.2
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,482.45,367.15
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,421.23,320.89
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,350.82,266.1
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,285.82,213.53
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,210.1,151.53
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,145.02,95.45
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,64.07,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.37,10.71
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,36.51,25.3
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,41.94,30.02
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,45.05,32.58
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,48.05,34.9
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,54.22,39.77
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,55.71,40.66
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,75.45,41.65
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,129.1,66.08
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,184.12,103.64
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,248.02,153.41
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,304.63,199.83
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,361.98,246.84
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,417.85,291.95
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,473.6,335.67
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,527.47,376.56
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,580.42,415.41
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,630.67,451.16
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,679.29,484.71
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,723.79,515.7
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,766.06,543.19
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,804.33,566.41
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,839.59,587.5
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,871.25,607.42
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,900.02,625.52
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,924.01,639.3
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,944.82,651.11
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,960.39,661.12
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,972.4,669.08
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,979.31,674.02
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,982.51,676.84
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,979.54,675.66
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,972.88,672.37
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,957.55,664.15
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,938.96,654.01
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,916.81,642.73
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,891.58,629.47
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,859.75,610.59
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,833.23,595.12
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,792.23,571.21
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,749.39,545.76
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,699.78,514.13
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,649.37,481.42
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,593.98,444.36
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,536.91,404.41
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,472.18,357.54
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,410.18,310.98
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,338.75,255.81
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,272.98,203.11
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,197.44,141.77
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,131.42,85.61
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,57.56,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.28,11.22
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,42.43,30.27
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,49.2,36.15
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,53.49,39.77
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,57.58,43.08
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,58.42,43.45
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,59.26,43.79
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,78.26,44.89
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,136.29,73.61
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,189.12,109.27
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,244.6,152.14
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,300.77,197.99
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,358.01,244.63
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,418.21,292.44
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,473.44,335.43
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,526.87,376.59
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,579.46,415.99
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,629.05,451.72
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,677.25,485.55
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,721.88,515.91
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,764.37,543.11
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,802.94,566.86
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,838.93,588.77
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,870.51,608.74
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,899.22,626.88
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,923.17,642.34
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,943.94,655.9
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,959.49,665.99
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,971.5,674.0
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,977.93,677.24
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,980.65,678.32
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,977.7,678.58
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,971.08,676.7
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,955.82,668.09
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,937.33,657.58
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,914.29,644.23
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,888.18,628.96
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,864.37,615.43
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,829.38,594.51
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,788.15,570.3
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,745.14,544.53
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,695.22,512.46
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,644.54,479.34
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,589.24,442.18
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,532.21,402.13
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,467.29,354.87
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,405.14,307.95
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,333.91,252.78
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,268.43,200.14
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,193.11,138.84
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,127.18,82.4
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,55.48,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.3
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.51,30.39
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,50.92,37.76
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,55.11,41.33
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,59.13,44.58
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,59.89,44.89
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,60.68,45.18
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,79.31,46.13
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,137.2,74.92
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,189.57,110.34
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,244.8,153.14
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,300.87,199.08
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,358.01,245.74
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,418.06,293.54
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,473.1,336.42
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,525.95,376.36
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,577.96,414.31
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,627.69,449.63
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,675.93,482.88
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,719.95,513.48
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,761.8,541.13
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,799.53,564.32
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,834.46,585.56
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,865.23,604.64
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,893.15,621.9
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,915.9,634.94
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,935.49,646.05
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,950.87,655.61
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,962.8,663.15
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,968.74,667.54
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,971.06,669.85
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,967.31,668.19
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,959.96,664.48
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,942.63,654.69
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,932.52,649.57
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,909.39,637.64
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,883.28,623.86
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,721.63,517.87
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,557.71,402.49
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,657.52,479.41
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,730.88,534.29
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,677.88,499.69
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,624.82,464.59
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,565.7,424.49
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,507.65,383.86
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,440.22,334.1
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,371.65,282.06
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,301.83,227.81
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,238.42,176.94
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,165.88,118.61
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,104.46,66.81
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,46.2,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,22.41,10.85
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,39.19,26.96
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,58.33,43.69
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,77.06,59.81
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,89.32,70.27
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,103.45,82.02
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,109.02,86.23
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,118.69,93.73
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,129.03,90.77
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,173.42,113.41
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,216.4,142.09
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,263.65,177.63
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,312.25,216.1
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,362.28,255.58
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,410.21,292.64
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,461.49,331.23
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,511.05,368.14
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,560.68,403.96
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,608.74,437.08
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,657.51,469.69
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,700.58,499.03
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,742.12,526.81
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,783.01,554.15
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,822.92,579.05
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,854.61,598.19
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,883.69,615.64
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,908.55,630.83
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,919.64,637.48
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,934.72,647.73
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,958.08,663.19
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,852.06,594.29
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,724.72,505.86
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,717.8,504.32
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,708.47,500.49
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,615.13,437.36
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,536.95,383.02
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,593.22,426.57
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,660.12,476.28
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,734.1,532.2
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,788.03,573.22
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,734.05,539.41
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,680.04,504.37
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,527.19,395.64
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,369.71,279.38
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,328.95,250.48
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,288.77,221.01
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,244.24,187.38
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,201.32,154.17
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,158.66,120.58
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,118.13,87.91
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,71.05,49.7
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,30.78,16.71
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.58,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,24.42,12.11
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,40.73,28.32
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,57.18,42.89
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,74.36,57.78
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,90.63,71.69
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,102.52,81.62
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,118.9,94.9
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,130.8,104.21
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,144.5,109.47
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,168.97,127.68
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,202.44,148.8
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,262.79,190.94
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,281.78,207.65
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,300.42,223.34
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,358.82,263.33
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,460.49,337.56
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,472.26,348.15
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,465.1,342.52
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,547.38,403.86
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,653.1,480.86
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,641.5,469.15
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,608.86,442.3
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,633.24,459.64
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,658.54,477.21
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,762.48,552.42
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,867.78,625.14
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,890.94,639.35
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,911.33,652.45
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,925.41,661.55
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,936.23,668.7
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,942.32,673.33
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,944.97,675.92
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,788.15,570.26
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,599.84,436.35
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,722.0,527.16
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,838.74,610.08
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,689.57,505.91
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,544.85,402.73
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,645.45,480.32
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,735.11,547.29
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,705.53,529.01
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,679.34,513.46
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,593.96,452.99
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,519.61,399.17
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,469.15,363.59
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,418.77,326.92
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,391.39,306.44
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,359.5,281.16
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,289.77,225.24
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,226.6,173.15
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,157.65,115.98
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,98.67,63.85
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,33.32,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,50.78,37.72
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,94.72,74.29
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,98.67,73.56
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,102.68,76.27
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,137.87,103.03
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,173.66,129.71
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,239.27,176.27
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,327.55,239.9
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,346.98,254.56
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,362.76,266.11
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,399.6,292.87
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,438.34,320.71
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,489.94,357.18
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,544.15,395.1
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,578.33,419.03
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,613.03,443.22
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,677.03,488.89
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,747.13,538.04
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,798.88,575.4
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,850.3,612.52
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,873.43,627.36
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,894.08,640.72
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,906.76,649.46
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,916.38,656.31
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,921.02,660.16
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,922.46,662.05
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,915.8,659.65
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,906.05,655.34
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,897.88,651.55
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,886.07,645.27
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,860.43,629.14
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,832.3,611.25
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,797.12,588.53
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,760.05,564.36
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,708.95,530.96
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,663.47,500.82
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,612.39,465.21
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,561.48,429.14
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,501.15,385.38
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,442.95,342.24
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,379.91,294.0
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,310.71,240.17
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,243.02,186.99
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,182.36,138.03
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,120.01,87.28
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,58.87,36.0
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,21.9,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,22.99,10.39
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.01,25.97
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,53.08,39.39
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,67.58,52.03
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,80.35,63.02
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,92.65,73.36
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,116.23,92.75
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,134.25,107.17
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,159.7,120.23
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,184.27,137.01
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,210.3,149.71
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,268.97,188.96
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,299.2,208.47
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,358.3,252.94
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,376.72,274.61
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,369.63,272.26
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,367.54,270.42
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,355.82,261.12
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,440.23,321.7
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,536.34,388.94
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,639.72,466.04
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,756.48,551.1
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,650.73,472.69
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,500.64,360.95
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,602.59,434.5
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,711.89,510.17
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,719.16,513.61
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,724.64,516.51
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,767.52,547.47
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,818.55,583.23
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,905.37,647.33
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,967.47,689.34
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,964.27,689.24
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,957.52,687.46
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,843.2,611.92
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,696.31,507.19
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,805.19,591.52
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,886.25,650.25
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,782.2,580.53
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,671.67,501.19
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,549.63,414.98
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,434.48,330.76
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,416.41,319.51
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,408.38,314.97
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,367.03,285.03
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,325.4,254.25
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,280.53,219.92
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,236.69,185.45
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,189.18,146.99
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,136.64,103.72
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,90.89,65.51
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,49.26,28.95
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,18.69,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.23,9.53
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.46,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.83,33.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.82,42.24
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,62.43,48.02
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,68.76,53.38
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,89.32,70.51
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,115.17,91.72
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,136.43,98.23
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,172.19,116.81
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,214.76,153.36
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,247.28,183.62
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,282.64,208.84
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,330.24,243.58
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,360.16,266.07
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,388.97,287.2
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,429.12,316.51
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,471.5,347.08
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,404.83,298.22
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,326.54,240.0
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,426.85,312.91
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,534.89,388.45
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,575.28,414.9
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,617.32,442.39
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,682.99,487.26
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,748.84,531.07
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,716.96,506.04
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,672.2,473.42
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,832.7,586.5
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,962.34,668.93
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,970.26,671.33
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,974.5,673.01
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,971.64,673.33
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,965.18,671.57
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,953.52,666.67
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,928.95,653.76
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,904.72,641.05
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,877.58,626.32
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,846.61,608.95
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,812.9,589.55
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,774.28,566.25
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,729.88,538.73
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,680.62,507.38
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,630.54,474.47
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,570.74,432.65
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,512.02,390.5
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,447.4,342.89
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,385.52,295.69
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,312.67,239.23
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,243.47,183.6
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,169.52,123.19
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,106.26,65.43
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,36.53,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,21.85,8.8
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.73,23.29
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.66,31.54
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.31,39.24
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,59.19,45.16
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,64.19,49.28
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,65.01,49.63
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,65.87,49.96
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,83.75,50.95
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,135.35,75.3
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,187.6,111.28
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,247.85,158.64
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,303.47,205.09
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,360.35,252.64
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,415.79,297.78
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,471.9,342.05
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,528.46,385.22
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,581.12,424.23
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,630.58,459.81
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,678.87,493.5
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,723.53,525.02
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,766.13,553.67
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,806.39,578.63
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,844.64,602.03
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,877.03,623.07
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,906.5,642.28
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,930.19,656.49
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,950.63,668.69
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,966.22,678.93
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,978.22,687.05
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,984.59,690.7
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,987.23,692.15
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,984.14,692.67
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,977.36,691.0
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,964.5,684.17
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,948.16,675.23
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,925.02,661.97
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,898.76,646.7
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,865.93,627.06
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,830.58,605.64
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,796.72,585.81
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,753.21,559.12
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,702.07,525.8
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,650.31,491.48
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,593.54,452.6
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,535.29,410.6
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,468.24,360.77
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,404.31,311.54
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,331.06,253.91
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,264.05,199.11
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,185.8,134.4
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,118.3,70.93
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,41.26,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.61,6.8
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.76,20.67
