Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,38.24,26.8
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,43.18,31.28
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,47.37,34.91
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,51.38,38.22
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,51.15,37.84
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,56.11,41.79
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,74.87,42.79
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,128.87,67.77
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,184.39,106.62
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,241.84,152.76
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,305.04,205.82
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,362.49,254.72
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,418.92,301.63
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,475.42,347.26
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,529.44,389.61
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,582.54,429.87
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,633.44,467.41
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,682.84,502.79
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,728.04,534.17
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,771.01,561.64
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,810.6,586.57
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,847.65,609.6
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,879.49,630.33
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,908.31,649.07
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,932.64,664.92
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,953.64,678.7
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,899.97,643.39
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,819.47,583.74
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,916.72,655.01
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,988.26,700.78
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,985.09,699.0
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,978.2,695.45
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,960.51,685.06
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,939.75,672.81
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,916.57,660.4
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,899.36,651.92
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,865.23,631.01
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,828.76,608.59
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,786.12,582.69
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,741.77,555.21
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,692.57,522.69
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,640.13,487.32
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,580.61,445.45
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,522.08,402.99
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,453.5,351.54
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,388.39,301.01
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,314.45,242.45
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,244.29,185.02
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,166.15,120.32
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,98.72,57.34
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,33.79,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,6.94
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.44
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,48.15,35.29
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.75,43.0
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,63.37,48.72
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,69.72,54.0
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,68.28,52.41
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,66.18,50.24
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,84.14,51.0
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,136.74,75.77
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,195.69,116.66
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,251.78,160.66
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,308.73,208.13
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,366.9,256.58
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,423.8,303.25
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,484.37,351.21
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,539.01,393.52
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,592.92,433.92
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,643.99,471.09
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,693.72,506.23
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,739.52,538.78
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,783.15,568.14
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,823.13,593.19
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,860.63,616.37
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,892.49,636.79
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,921.38,655.26
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,946.28,669.77
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,967.94,682.18
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,983.33,692.07
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,995.09,699.78
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,1001.66,704.34
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,1004.43,706.64
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,1000.95,705.14
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,993.72,701.43
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,980.28,693.9
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,963.26,684.2
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,939.98,670.32
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,913.53,654.45
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,880.73,634.64
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,853.28,618.33
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,810.31,592.54
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,765.51,565.2
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,713.7,532.67
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,661.11,498.87
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,601.19,457.86
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,544.62,416.97
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,475.98,365.84
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,410.49,315.35
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,335.06,256.17
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,266.18,199.95
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,183.22,131.93
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,109.69,61.63
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,38.65,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.31
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.81,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.33,35.65
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,52.64,39.4
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,56.79,42.82
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,56.25,42.16
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,55.91,41.62
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,80.02,47.05
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,133.61,71.83
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,188.28,109.48
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,245.72,154.86
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,309.38,207.49
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,367.47,255.86
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,424.2,302.29
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,481.03,347.36
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,535.96,389.54
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,589.95,429.54
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,641.21,466.44
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,690.99,501.17
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,736.64,533.19
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,780.04,561.37
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,819.4,585.66
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,856.04,607.94
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,887.62,628.11
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,916.14,646.32
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,940.57,660.59
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,961.68,672.76
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,977.41,683.03
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,989.49,691.15
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,995.88,696.17
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,998.46,698.96
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,994.75,697.64
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,987.27,694.1
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,973.64,686.8
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,956.46,677.35
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,933.97,665.67
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,908.3,651.93
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,875.79,632.54
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,840.63,611.3
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,806.4,591.33
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,762.57,564.55
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,711.02,531.05
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,658.7,496.44
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,600.1,456.96
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,542.08,415.29
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,476.6,366.66
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,412.0,316.91
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,337.51,258.13
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,269.44,202.23
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,186.71,133.79
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,113.84,61.0
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,40.01,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.5,2.13
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,29.92,18.92
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,35.91,24.66
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,41.77,29.93
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,46.03,33.62
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,50.12,37.0
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,51.01,37.57
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,57.07,42.42
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,76.04,43.42
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,130.57,68.56
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,186.22,106.94
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,244.09,152.58
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,308.52,205.42
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,367.34,253.9
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,424.4,300.19
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,481.35,344.93
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,536.24,386.67
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,590.24,426.31
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,641.45,462.88
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,691.08,497.26
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,736.78,529.14
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,780.22,557.21
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,820.11,581.57
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,857.24,603.93
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,889.27,624.17
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,918.26,642.48
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,942.72,656.95
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,963.85,669.36
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,979.59,679.56
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,991.67,687.63
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,998.04,692.65
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,1000.6,695.47
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,997.36,694.49
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,990.33,691.3
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,975.83,683.56
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,957.9,673.77
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,934.92,662.21
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,908.77,648.56
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,876.23,629.57
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,841.01,608.66
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,806.51,588.84
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,762.33,562.14
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,711.64,529.38
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,660.09,495.46
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,600.55,455.67
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,543.94,415.33
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,476.37,365.41
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,411.84,315.86
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,336.59,256.6
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,267.83,200.26
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,186.07,132.58
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,113.15,57.02
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,39.99,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.9,1.23
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.22,17.56
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,33.88,22.99
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,39.44,27.94
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,43.04,31.07
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,46.52,33.95
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,52.57,38.8
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,54.15,39.8
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,73.56,41.04
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,128.74,66.48
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,185.06,105.65
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,249.77,156.98
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,307.68,205.18
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,366.44,254.0
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,424.03,301.03
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,481.24,346.31
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,536.19,388.44
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,590.25,428.48
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,641.27,465.18
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,690.31,499.39
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,736.06,531.61
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,779.6,560.17
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,818.43,584.32
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,854.47,606.49
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,886.73,627.14
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,916.0,645.85
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,938.95,659.45
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,958.47,670.93
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,880.07,619.06
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,765.94,537.48
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,894.87,630.91
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,991.18,694.59
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,987.18,693.57
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,979.49,691.03
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,965.27,683.26
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,947.61,673.41
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,924.23,659.68
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,907.01,650.03
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,874.08,630.07
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,838.45,608.31
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,796.07,582.68
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,751.92,555.52
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,701.3,523.72
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,649.68,490.53
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,592.4,451.52
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,533.46,409.18
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,467.97,359.84
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,405.01,310.72
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,329.99,251.51
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,261.55,195.39
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,181.56,128.97
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,109.2,50.85
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,38.59,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.4,0.71
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.19,18.21
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,36.08,24.77
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,42.74,30.74
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,46.96,34.4
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,51.02,37.76
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,52.93,39.19
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,54.76,40.49
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,79.28,45.97
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,133.71,71.15
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,190.01,110.3
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,248.56,156.81
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,307.02,205.35
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,371.48,258.09
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,428.48,304.27
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,485.36,348.85
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,540.6,391.6
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,594.95,432.38
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,645.9,468.66
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,695.19,502.63
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,740.76,534.48
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,784.06,562.67
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,822.03,585.84
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,856.93,606.85
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,888.63,626.97
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,917.33,645.18
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,940.64,659.04
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,960.62,670.86
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,869.46,611.03
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,742.58,521.34
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,883.46,623.25
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,992.34,695.02
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,988.31,694.14
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,980.61,691.97
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,961.31,681.12
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,949.55,675.23
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,924.85,661.02
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,897.13,644.92
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,737.55,539.01
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,574.96,422.87
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,670.24,497.91
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,739.11,550.63
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,686.31,515.47
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,633.14,480.02
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,571.2,436.72
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,510.54,393.01
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,443.86,343.26
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,380.22,293.97
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,303.43,232.64
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,231.39,173.46
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,155.8,110.65
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,86.61,35.75
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,29.92,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.91,0.07
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.51,18.5
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,38.22,26.67
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,47.69,35.07
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,52.82,39.54
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,57.73,43.63
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,59.25,44.61
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,60.74,45.5
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,79.59,47.03
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,132.33,72.15
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,191.13,113.34
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,247.03,157.55
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,303.44,204.35
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,361.15,252.04
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,417.67,297.38
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,477.6,343.54
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,531.27,384.41
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,584.17,423.36
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,634.21,459.06
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,682.73,492.6
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,728.38,524.34
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,772.02,552.99
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,810.63,576.67
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,846.66,598.48
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,878.25,618.26
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,906.95,636.17
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,929.87,650.77
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,949.53,663.4
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,964.87,673.09
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,976.7,680.71
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,981.98,683.3
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,983.6,683.78
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,979.08,682.75
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,970.94,679.61
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,956.39,671.51
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,948.83,667.98
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,924.43,653.48
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,896.99,637.18
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,862.49,616.62
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,825.56,594.38
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,781.5,568.12
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,735.84,540.38
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,686.65,508.86
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,633.7,474.13
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,572.31,432.11
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,512.15,389.44
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,443.14,338.66
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,377.66,288.63
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,300.95,228.5
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,229.07,170.33
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,150.41,105.67
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,78.34,27.05
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,26.78,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.57
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.71,27.77
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,49.51,36.43
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,54.96,41.17
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,60.18,45.5
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,60.46,45.43
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,60.86,45.41
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,79.67,46.72
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,132.44,71.72
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,191.81,112.92
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,248.52,157.15
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,305.22,203.81
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,363.08,251.16
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,420.01,296.81
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,480.48,343.41
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,534.63,384.12
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,588.01,422.81
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,638.19,457.97
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,686.94,490.99
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,732.39,522.37
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,775.7,550.44
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,814.92,574.18
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,851.66,596.12
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,883.63,616.17
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,912.64,634.36
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,936.26,648.24
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,956.58,660.12
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,972.02,670.08
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,983.88,677.98
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,989.6,682.63
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,991.58,685.13
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,987.33,683.22
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,979.38,679.18
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,962.74,670.22
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,942.92,659.37
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,918.53,646.72
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,900.49,638.12
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,866.69,617.99
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,830.42,596.21
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,785.94,570.0
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,739.85,542.26
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,690.04,510.33
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,636.85,475.45
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,575.92,434.01
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,516.16,391.66
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,446.25,340.33
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,380.02,289.79
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,303.14,229.54
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,233.5,172.99
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,151.25,105.46
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,77.89,20.78
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,26.84,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,43.42,30.85
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.93,40.16
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,61.35,46.57
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,68.47,52.49
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,70.67,53.99
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,71.59,54.34
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,89.89,55.5
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,140.73,79.9
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,192.54,115.53
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,247.74,158.73
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,308.58,208.26
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,365.46,254.7
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,421.08,298.77
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,477.23,341.71
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,531.31,382.41
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,584.89,421.37
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,635.32,456.92
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,682.4,489.18
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,727.1,520.22
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,769.84,548.86
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,808.69,572.57
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,845.32,594.64
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,855.7,598.78
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,843.74,585.77
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,903.86,628.84
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,946.99,655.89
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,961.71,664.92
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,972.96,672.11
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,976.68,674.79
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,976.8,675.43
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,983.49,681.72
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,974.94,678.64
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,959.07,669.79
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,939.91,659.0
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,914.4,644.26
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,885.95,627.68
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,849.82,606.37
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,816.09,586.48
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,771.1,559.56
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,724.75,531.33
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,670.1,497.03
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,615.41,461.3
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,552.49,417.76
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,491.14,374.0
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,421.72,322.01
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,352.07,268.3
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,276.25,208.56
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,208.59,153.64
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,132.79,91.59
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,55.07,7.67
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,19.97,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.53,18.1
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.63,26.69
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,48.82,35.67
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,53.89,40.08
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,58.76,44.11
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,59.49,44.53
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,60.29,44.95
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,79.98,46.73
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,133.36,72.33
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,191.99,113.26
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,248.16,157.57
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,305.79,205.28
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,364.64,253.76
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,425.32,301.87
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,481.7,345.28
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,536.29,386.54
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,590.07,425.75
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,641.26,462.02
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,691.09,496.23
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,736.9,528.08
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,780.57,556.35
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,820.79,581.16
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,858.66,604.26
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,891.05,625.02
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,920.4,643.88
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,945.2,658.53
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,966.66,671.11
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,981.73,680.9
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,993.11,688.54
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,999.25,693.38
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,1001.58,696.01
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,998.11,694.86
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,990.88,691.53
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,976.42,683.78
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,958.39,673.9
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,935.02,661.8
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,908.46,647.63
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,875.24,627.95
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,839.45,606.46
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,803.89,585.77
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,758.6,558.19
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,705.71,523.96
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,652.19,488.67
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,591.26,447.93
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,533.69,406.8
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,463.47,354.75
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,396.88,303.42
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,318.87,241.28
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,248.25,183.04
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,163.7,112.7
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,83.37,3.7
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,29.72,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.55,18.12
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,39.4,27.44
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,48.94,35.92
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,56.45,42.42
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,62.0,47.04
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,62.9,47.6
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,63.87,48.14
