Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,83.36,49.77
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,135.89,75.19
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,189.47,112.33
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,250.92,160.51
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,307.51,207.34
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,365.36,255.0
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,421.74,300.64
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,478.57,345.2
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,535.23,388.11
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,588.42,427.14
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,638.9,463.17
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,688.03,497.17
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,733.07,527.45
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,776.03,554.38
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,815.03,578.01
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,851.54,599.77
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,883.26,619.86
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,912.04,638.09
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,935.92,652.19
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,956.53,664.28
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,970.87,673.63
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,981.62,680.89
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,987.73,685.4
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,990.13,687.78
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,985.84,685.82
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,977.88,681.75
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,963.34,673.98
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,945.36,664.14
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,921.14,651.48
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,903.14,642.85
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,868.42,622.21
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,831.21,599.86
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,733.04,537.06
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,629.18,465.93
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,642.71,479.32
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,637.76,478.37
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,575.66,435.75
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,514.85,392.29
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,444.31,339.35
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,377.55,287.45
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,299.04,225.29
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,228.24,167.43
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,126.73,85.85
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,24.99,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,15.25,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,28.77,17.31
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,43.56,30.74
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,57.91,43.29
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,71.36,54.77
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,84.3,65.54
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,84.08,64.93
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,87.68,67.42
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,113.32,75.86
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,163.09,103.54
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,194.67,119.58
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,247.16,156.5
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,304.34,203.77
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,362.73,251.75
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,414.3,294.97
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,447.02,320.23
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,499.71,357.9
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,560.32,400.29
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,618.97,442.66
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,687.48,491.5
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,732.37,522.43
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,775.12,550.08
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,812.69,572.83
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,847.21,593.43
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,878.57,613.49
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,907.04,631.74
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,894.38,622.75
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,855.95,593.07
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,925.5,644.38
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,972.75,675.74
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,975.78,678.38
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,987.0,686.58
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,981.9,684.35
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,973.18,680.07
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,888.06,626.93
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,790.36,560.04
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,847.91,605.31
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,883.51,631.66
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,709.71,515.04
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,518.38,378.64
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,642.92,473.87
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,725.03,535.63
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,672.22,500.29
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,618.88,464.58
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,556.36,421.04
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,495.33,377.24
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,425.54,324.78
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,359.45,273.39
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,277.96,209.07
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,209.8,153.41
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,132.0,88.7
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,56.3,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.02,18.98
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,42.0,29.42
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,53.32,39.41
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,60.76,45.86
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,67.91,51.81
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,70.64,53.88
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,71.92,54.64
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,91.1,56.02
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,141.65,80.54
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,193.52,116.2
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,248.81,159.13
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,304.74,204.76
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,366.28,254.24
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,421.67,298.27
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,477.49,341.17
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,531.24,380.94
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,584.5,418.75
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,634.45,452.94
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,682.91,484.8
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,728.28,514.08
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,771.77,541.02
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,806.44,560.8
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,837.03,577.8
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,867.99,596.97
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,896.3,614.48
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,917.63,627.75
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,935.74,639.18
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,847.72,580.84
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,735.18,503.96
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,857.78,589.79
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,962.03,658.26
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,769.17,532.65
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,526.61,367.58
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,740.79,518.06
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,906.36,627.84
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,878.96,611.44
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,849.01,595.05
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,812.25,573.38
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,773.5,550.14
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,725.7,521.1
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,670.83,486.92
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,615.34,450.34
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,560.51,413.36
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,496.54,369.56
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,435.05,326.18
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,365.9,275.13
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,291.46,218.78
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,219.16,163.01
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,154.62,111.83
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,81.25,52.47
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.44,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,13.98,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,27.51,16.2
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,46.67,33.51
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,66.09,50.52
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,78.8,61.59
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,87.3,68.8
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,109.72,87.27
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,127.34,101.34
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,148.73,111.0
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,179.12,131.4
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,218.81,156.54
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,264.31,187.38
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,305.35,219.14
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,347.66,251.68
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,392.45,285.48
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,437.69,318.69
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,443.8,323.7
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,442.1,322.25
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,508.55,369.06
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,584.43,421.06
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,603.34,433.19
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,619.49,443.71
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,637.64,454.89
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,654.32,464.92
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,627.77,446.23
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,602.36,428.36
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,627.47,446.18
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,652.45,463.46
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,756.93,536.37
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,862.77,607.66
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,804.27,568.22
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,753.86,534.91
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,747.57,532.33
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,739.37,528.13
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,734.65,526.76
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,727.55,523.87
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,702.96,510.01
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,676.54,494.94
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,528.3,392.05
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,386.55,289.82
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,246.93,187.27
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,107.03,79.26
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,132.85,100.29
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,160.08,122.04
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,137.71,104.94
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,115.69,87.93
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,94.23,70.93
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,72.78,53.6
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,53.11,37.52
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,33.1,20.93
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,19.39,8.86
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,2.02
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,19.35,10.7
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,29.07,19.24
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,40.58,29.29
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,52.11,39.21
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,28.19,18.58
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.4,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,96.45,71.72
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,182.01,136.38
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,209.94,156.99
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,238.41,178.67
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,269.61,202.84
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,301.61,227.56
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,298.44,225.87
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,290.18,219.76
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,313.72,237.33
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,337.85,255.16
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,341.85,257.78
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,344.95,259.72
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,247.08,185.86
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,142.76,105.86
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,246.97,185.66
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,359.29,269.37
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,312.82,234.37
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,271.19,203.15
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,379.06,283.76
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,483.65,359.7
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,473.04,351.49
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,461.65,343.19
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,406.85,303.28
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,336.42,251.62
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,215.73,161.65
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,97.39,70.82
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,169.39,126.97
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,243.75,183.86
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,263.45,199.17
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,298.67,226.26
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,217.74,165.09
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,153.1,115.41
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,147.99,112.08
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,143.08,108.81
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,75.26,55.24
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,12.33,4.43
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,10.56,3.03
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,8.79,1.61
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.03,0.16
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.27,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.95,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.31,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.37,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.0,11.87
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,39.44,27.91
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,56.64,43.27
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,74.09,58.62
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,91.41,73.55
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,89.73,71.83
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.27,69.37
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,74.67,55.71
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.68
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,104.2,78.88
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,146.87,112.21
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,160.92,122.77
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,175.3,133.6
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,178.59,135.83
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,181.78,138.04
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,187.91,142.51
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,194.07,147.0
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,196.79,148.59
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,199.51,150.2
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,229.2,172.58
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,259.41,195.06
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,233.42,175.31
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,206.85,155.22
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,157.37,117.4
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,107.29,78.67
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,127.76,94.7
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,148.45,110.73
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,185.44,139.14
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,222.96,167.64
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,200.06,150.28
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,177.0,132.86
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,116.48,86.29
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,56.89,39.6
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,103.42,76.45
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,151.15,113.77
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,196.5,149.4
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,243.24,185.94
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,194.56,148.64
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,146.47,111.41
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,135.94,103.54
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,125.46,95.59
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,101.8,77.05
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,78.27,58.38
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,67.23,49.74
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,56.55,41.24
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,45.9,32.52
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,35.26,23.66
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,25.98,15.8
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,16.71,7.9
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.66,1.42
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,25.07,14.24
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,42.06,30.16
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,58.92,45.2
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,76.76,60.91
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,94.25,75.99
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,110.62,89.64
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,126.61,102.66
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,133.7,102.76
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,146.79,113.01
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,170.19,130.54
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,194.71,148.82
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,233.3,177.55
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,282.14,214.14
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,332.64,251.09
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,394.62,296.51
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,360.17,271.09
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,316.39,237.99
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,332.84,249.57
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,349.74,261.15
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,467.8,348.49
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,598.35,441.22
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,623.7,455.39
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,641.71,465.03
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,511.47,373.67
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,362.74,266.58
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,405.6,298.28
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,449.63,329.46
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,299.54,221.88
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,143.31,105.52
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,100.87,73.31
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,58.74,40.61
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.79
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,84.67,61.02
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,137.62,102.33
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,191.93,144.18
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,312.91,237.56
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,426.78,323.38
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,326.34,248.54
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,215.38,164.17
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,187.86,143.81
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,160.6,123.1
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,154.91,119.2
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,149.29,115.27
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,127.91,98.65
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,106.85,82.02
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,86.91,65.94
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,66.82,49.42
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,48.7,34.26
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,30.26,18.7
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,6.56
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.27
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,13.35
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,23.13
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,34.39
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,58.87,45.19
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,93.26,74.29
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,125.92,101.32
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,134.69,102.75
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,150.04,114.62
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,195.21,145.84
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,252.18,186.44
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,297.48,220.14
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,345.3,256.47
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,384.67,286.89
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,423.77,316.35
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,418.32,312.98
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,400.91,299.76
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,439.72,327.61
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,481.91,357.34
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,480.19,355.41
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,472.4,349.2
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,546.14,402.0
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,620.81,454.12
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,670.31,488.75
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,715.58,520.41
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,725.58,527.0
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,733.96,532.73
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,658.91,479.9
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,591.36,431.63
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,339.8,252.88
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,100.2,72.11
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,221.3,165.18
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,363.95,270.96
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,456.36,340.13
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,565.09,419.39
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,505.7,377.4
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,430.12,323.8
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,365.77,276.89
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,302.25,229.66
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,191.95,146.29
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,81.62,59.84
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,75.26,55.09
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,69.01,50.29
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,59.66,43.03
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,50.33,35.66
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,41.02,28.09
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,31.72,20.41
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,22.88,13.04
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,5.61
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.96,5.94
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,29.11,19.01
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,42.85,31.25
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,58.7,45.16
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,74.39,58.69
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,100.19,80.42
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,126.53,102.12
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,142.9,108.97
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,162.22,122.97
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,151.54,114.66
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,128.39,96.79
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,175.24,132.68
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,223.6,169.19
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,299.35,225.17
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,394.43,295.16
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,440.06,328.49
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,487.87,363.28
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,495.51,367.38
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,497.03,366.84
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,552.42,406.49
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,614.78,450.05
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,643.58,469.21
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,672.12,488.2
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,656.01,475.96
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,642.32,465.51
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,699.54,505.6
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,749.19,539.76
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,751.74,540.87
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,752.45,541.23
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,514.5,378.25
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,260.04,192.98
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,539.02,401.38
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,778.68,566.5
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,881.85,639.73
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,937.4,677.3
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,703.79,521.09
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,422.57,316.16
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,442.29,333.75
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,443.54,336.53
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,609.69,465.84
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,724.53,551.61
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,435.84,340.81
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,131.18,99.66
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,112.85,86.09
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,94.47,71.69
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,76.55,57.24
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,58.51,42.41
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,41.91,28.6
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,25.57,14.84
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,14.52,3.91
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,13.64,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,25.48,13.85
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,42.31,30.0
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,59.32,45.1
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,71.63,55.88
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,85.24,67.44
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,107.07,85.62
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,124.44,99.71
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,148.08,110.36
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,182.38,133.15
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,196.05,131.25
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,250.23,165.22
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,310.53,222.3
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,346.8,256.96
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,400.37,296.06
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,481.92,358.24
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,510.97,381.48
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,515.24,383.68
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,545.1,404.62
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,573.03,423.52
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,567.54,418.52
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,557.48,410.06
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,582.73,427.07
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,607.98,443.74
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,625.4,455.61
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,642.18,467.05
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,743.9,539.72
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,849.32,612.67
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,835.07,602.04
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,806.92,583.26
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,603.14,441.53
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,364.57,268.32
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,557.41,412.7
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,750.76,549.54
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,852.78,624.12
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,929.39,677.24
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,901.97,658.44
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,871.72,638.68
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,765.76,567.95
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,638.11,477.77
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,682.73,514.57
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,706.52,534.26
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,652.15,497.14
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,597.53,459.28
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,531.32,412.21
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,467.2,365.09
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,395.03,309.57
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,323.81,252.83
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,242.01,186.45
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,170.3,126.19
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,83.21,44.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.09,2.86
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,15.82,7.95
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,22.0,13.4
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,28.18,18.78
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,33.94,23.66
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,39.7,28.45
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,62.79,45.68
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.32,63.65
