Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,108.03,81.36
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,130.85,98.88
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,131.6,99.12
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,132.16,99.26
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,157.57,118.73
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,183.65,138.56
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,203.82,153.72
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,224.4,169.11
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,225.08,169.04
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,225.63,168.94
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,232.16,173.7
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,238.73,178.48
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,222.19,165.96
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,205.29,153.2
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,241.86,180.68
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,279.04,208.22
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,250.3,186.73
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,221.14,165.0
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,241.28,180.22
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,261.66,195.45
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,177.34,131.98
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,93.84,67.9
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,59.58,41.36
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,25.73,14.77
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,159.64,119.82
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,301.64,227.04
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,227.49,171.44
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,154.51,116.1
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,82.11,59.92
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.05
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,223.76,175.66
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,434.59,335.43
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,322.31,249.03
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,203.81,157.39
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,174.58,135.33
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,145.75,112.76
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,107.31,81.98
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,78.68,58.61
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,55.2,39.27
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,31.17,19.19
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.97,2.87
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.94
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.69
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,18.05
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,38.37,27.88
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,49.45,37.6
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,63.05,49.22
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,76.11,60.17
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,81.14,61.27
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,86.14,65.09
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,138.45,106.24
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,191.6,147.15
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,214.3,163.87
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,244.03,185.97
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,253.45,192.57
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,261.98,198.4
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,321.08,242.22
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,384.39,288.08
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,422.37,313.93
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,463.64,341.36
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,506.23,369.81
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,551.02,398.68
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,557.57,399.96
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,562.52,400.22
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,617.03,440.64
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,673.72,481.92
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,580.49,420.0
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,469.25,343.45
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,464.72,341.75
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,459.64,338.92
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,456.57,337.75
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,453.12,336.27
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,396.1,295.56
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,338.45,253.82
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,362.34,272.7
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,386.43,291.44
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,304.76,231.35
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,211.67,161.17
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,264.76,203.29
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,306.33,236.02
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,312.85,242.37
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,317.82,247.64
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,339.95,266.66
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,343.14,270.98
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,301.98,239.91
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,260.87,208.18
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,216.11,172.07
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,172.69,136.1
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,125.84,96.68
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,81.82,58.92
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,38.51,13.38
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,18.92,10.72
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,34.39,23.91
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,102.01,76.84
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,159.41,120.68
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,164.53,124.48
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,159.82,120.81
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,207.27,156.45
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,262.7,197.96
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,339.52,253.84
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,433.18,322.48
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,484.89,361.25
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,542.21,404.04
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,584.94,435.28
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,627.2,465.68
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,627.29,464.24
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,621.28,458.14
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,532.49,393.03
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,430.46,317.2
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,581.77,428.65
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,743.11,542.14
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,863.55,630.71
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,962.98,698.24
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,977.66,707.3
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,988.72,714.79
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,811.24,594.25
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,584.75,428.82
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,586.76,432.38
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,587.77,434.2
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,619.01,458.82
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,664.79,493.11
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,640.98,477.55
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,615.55,461.17
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,733.27,552.29
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,819.67,615.3
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,772.42,584.13
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,727.68,555.22
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,669.0,514.99
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,610.73,474.38
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,543.79,425.82
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,478.95,377.18
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,400.88,315.99
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,324.38,254.12
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,240.86,185.5
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,168.29,123.36
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,80.37,25.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.88,12.17
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,36.57,24.92
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,48.47,35.63
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,56.11,42.53
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,63.49,48.94
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,66.69,51.5
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,68.56,52.82
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,119.34,81.43
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,178.52,125.77
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,202.57,134.04
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,260.45,173.41
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,315.41,226.7
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,351.28,261.36
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,408.68,304.06
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,493.52,369.48
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,551.52,415.04
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,606.58,457.12
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,658.23,495.72
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,708.72,532.47
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,755.24,565.65
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,799.6,595.57
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,839.62,622.49
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,876.9,647.41
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,909.04,668.76
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,938.07,688.0
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,961.98,702.39
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,982.45,714.51
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,996.91,723.85
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,1007.65,730.87
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,1012.62,734.63
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,1013.78,736.07
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,1008.09,732.79
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,998.64,727.23
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,979.88,715.67
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,968.47,709.16
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,941.59,693.49
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,911.66,675.82
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,872.18,650.57
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,830.54,623.73
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,782.92,593.07
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,738.13,563.99
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,678.04,522.51
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,618.36,480.65
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,550.07,430.72
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,483.9,380.81
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,405.12,319.42
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,328.47,257.58
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,241.97,186.25
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,166.99,121.74
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,79.05,15.44
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.28,10.03
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,30.32,19.78
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,42.51,30.96
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,46.8,34.66
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,47.86,35.45
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,53.71,40.23
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,81.73,44.44
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,138.7,74.72
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,196.97,117.82
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,263.7,172.72
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,323.9,224.42
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,384.91,276.39
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,444.38,326.03
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,503.76,374.0
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,560.64,419.37
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,616.45,462.62
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,669.35,501.56
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,720.44,538.05
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,767.13,570.12
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,811.38,599.51
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,850.39,624.03
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,885.98,646.05
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,917.77,666.48
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,946.3,684.72
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,969.59,699.79
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,989.29,712.6
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,886.56,642.95
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,743.16,538.1
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,898.85,653.31
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,1017.5,732.8
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,1011.62,728.66
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,1001.94,723.14
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,883.59,645.93
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,727.11,534.52
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,617.88,458.87
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,494.65,370.58
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,688.02,518.84
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,829.83,620.86
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,782.02,589.15
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,736.73,560.05
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,677.97,519.78
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,619.39,478.98
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,551.91,430.16
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,486.49,381.0
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,406.82,319.22
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,332.66,259.48
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,243.57,186.59
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,169.32,122.32
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,78.84,1.89
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.4,9.04
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,31.72,20.93
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,41.58,29.91
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,47.01,34.9
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,52.25,39.51
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,81.95,64.72
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,119.8,96.23
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,146.24,108.06
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,182.44,132.33
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,199.37,132.47
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,262.2,173.11
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,321.71,223.5
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,382.39,274.24
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,444.22,324.43
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,502.49,370.35
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,558.59,413.86
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,613.81,455.26
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,665.64,492.03
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,715.92,526.45
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,762.35,557.46
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,806.45,585.37
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,845.77,610.27
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,882.36,633.24
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,914.79,653.44
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,944.03,671.58
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,967.1,684.47
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,986.61,695.18
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,1000.51,703.88
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,1010.62,710.41
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,1014.87,713.48
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,1015.24,714.36
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,1009.25,711.49
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,999.5,706.49
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,772.21,559.85
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,506.49,370.82
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,525.44,388.79
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,541.89,403.38
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,494.54,370.39
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,447.4,337.43
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,425.7,323.86
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,402.36,308.71
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,511.04,393.93
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,578.6,446.51
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,531.44,412.38
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,482.72,376.6
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,404.74,316.15
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,332.02,257.62
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,245.06,186.77
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,168.06,120.08
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,77.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.84,8.91
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,34.3,23.07
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,47.01,34.52
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,55.42,42.1
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,63.52,49.15
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,69.29,53.9
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,73.28,57.0
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,99.55,61.62
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,150.87,89.8
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,203.67,128.13
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,259.89,172.98
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,316.11,223.99
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,351.27,255.13
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,408.2,294.97
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,490.87,353.83
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,545.42,394.31
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,599.6,433.58
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,607.09,437.69
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,590.3,424.13
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,650.72,467.04
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,719.56,514.17
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,738.38,525.56
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,754.32,535.42
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,793.16,561.76
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,831.25,587.22
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,859.8,606.72
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,886.65,625.23
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,947.57,669.67
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,995.68,700.73
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,999.05,704.18
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,998.68,705.92
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,992.07,703.9
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,981.83,699.72
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,966.21,692.19
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,947.07,682.45
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,886.54,646.57
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,812.54,600.44
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,673.77,504.14
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,511.73,387.89
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,512.05,391.59
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,492.74,380.26
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,426.78,331.73
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,349.94,274.24
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,305.71,241.27
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,262.14,207.68
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,214.26,169.12
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,168.1,130.94
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,118.53,89.38
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,72.11,48.96
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,32.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.46
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,32.45,21.49
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,44.1,32.04
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,51.89,39.07
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,60.25,46.36
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,64.28,49.65
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,68.11,52.63
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,95.5,57.49
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,147.75,86.0
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,201.6,124.92
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,258.64,169.85
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,315.68,216.97
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,378.02,267.63
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,434.83,312.77
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,491.77,356.59
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,546.61,398.32
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,600.98,438.6
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,651.86,474.97
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,701.3,509.46
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,668.16,483.31
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,601.05,433.18
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,608.16,438.64
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,613.02,441.88
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,774.06,558.23
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,918.47,654.79
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,950.52,674.67
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,969.23,687.42
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,982.89,696.65
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,992.91,703.79
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,882.65,632.27
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,750.62,540.13
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,874.93,631.19
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,975.98,698.46
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,956.86,686.94
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,934.51,674.59
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,905.42,656.93
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,879.28,641.26
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,838.71,616.43
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,796.32,590.24
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,541.43,411.7
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,270.38,206.66
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,438.84,341.63
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,577.4,446.81
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,508.8,395.78
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,437.91,342.93
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,361.41,283.74
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,290.8,226.79
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,208.49,158.99
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,137.05,95.54
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,47.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.6,6.45
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,32.83,21.83
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,45.59,33.4
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,54.05,40.99
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,62.2,48.03
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,67.51,52.42
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,71.19,55.29
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,98.94,60.52
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,150.59,89.36
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,203.59,128.41
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,260.19,174.37
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,317.2,222.68
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,375.9,272.08
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,435.79,320.95
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,493.05,366.64
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,547.68,409.69
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,601.75,451.15
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,653.31,489.83
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,701.06,525.04
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,745.88,557.16
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,788.62,585.78
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,824.87,608.8
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,866.13,635.02
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,897.11,655.45
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,925.06,673.93
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,948.35,689.39
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,968.29,702.75
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,982.35,712.09
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,992.78,719.21
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,996.89,722.7
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,997.25,723.95
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,859.35,631.07
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,703.83,518.39
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,829.26,613.95
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,928.49,684.68
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,808.93,604.33
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,678.43,511.26
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,509.95,388.94
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,349.83,267.7
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,555.65,430.63
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,698.51,540.01
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,641.33,499.2
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,584.22,458.25
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,515.37,406.81
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,448.96,355.67
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,367.03,290.35
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,296.58,231.96
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,212.73,162.22
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,140.31,96.19
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,48.4,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.82,5.36
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.92,20.18
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,42.63,30.85
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,48.2,35.96
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,58.56,44.92
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,89.28,71.0
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,118.93,95.66
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,140.5,105.2
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,181.86,132.21
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,199.16,133.82
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,259.58,173.97
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,308.3,223.82
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,333.29,250.47
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,320.81,242.47
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,298.97,226.01
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,398.99,301.55
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,515.9,388.63
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,525.86,394.51
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,527.83,394.4
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,569.2,424.65
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,616.94,458.97
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,361.65,272.62
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,87.39,62.27
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,507.92,390.18
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,930.19,685.83
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,952.69,698.59
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,971.63,711.59
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,985.42,720.93
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,995.5,727.97
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,998.32,730.36
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,997.35,730.43
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,991.04,728.63
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,981.02,724.52
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,817.32,612.53
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,613.45,461.54
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,563.73,426.7
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,514.02,390.85
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,690.07,528.1
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,814.31,619.49
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,601.71,466.47
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,381.63,297.24
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,517.0,407.0
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,605.5,477.01
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,537.8,426.34
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,472.39,375.83
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,393.94,313.21
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,321.13,252.75
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,232.99,178.58
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,156.51,105.72
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,55.26,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.27
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,29.43,18.9
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,40.44,28.97
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,48.45,36.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,54.8,41.68
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,79.48,62.65
