Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,107.78,86.24
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,138.86,101.14
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,181.3,131.9
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,216.28,156.25
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,262.85,191.15
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,309.16,227.04
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,359.63,266.14
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,403.15,300.12
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,446.16,332.81
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,470.47,351.47
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,489.34,365.3
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,550.12,410.56
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,619.88,461.67
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,610.82,453.39
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,591.0,437.35
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,641.67,473.0
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,689.31,505.84
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,697.55,510.88
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,703.71,514.67
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,755.41,552.61
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,818.24,597.34
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,913.55,667.69
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,984.76,715.31
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,927.87,677.6
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,841.9,615.1
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,921.35,676.46
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,980.31,717.19
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,592.86,450.42
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,146.81,108.87
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,142.27,106.14
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,137.8,102.9
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,242.22,185.22
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,341.5,261.72
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,403.28,311.48
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,457.38,354.89
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,441.85,344.75
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,421.8,331.15
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,366.01,288.93
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,312.31,247.27
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,251.91,198.55
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,195.35,151.68
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,133.25,99.85
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,68.12,41.81
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,25.13,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.19,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,15.87,2.36
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,34.37,22.84
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,52.39,38.94
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,68.03,52.8
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,84.58,67.13
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,98.84,79.03
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,107.17,85.66
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,124.02,85.71
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,167.94,110.2
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,222.18,155.37
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,259.83,188.8
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,305.11,218.87
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,377.43,272.63
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,434.06,318.42
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,494.28,365.5
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,548.45,407.53
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,602.21,448.06
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,509.8,379.34
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,373.03,274.85
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,374.47,276.1
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,375.08,276.23
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,427.79,314.36
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,482.9,353.54
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,708.19,519.54
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,921.48,665.59
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,943.74,678.63
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,962.71,691.23
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,628.95,465.53
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,220.11,162.01
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,625.55,468.37
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,984.6,710.11
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,976.22,702.07
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,964.31,695.1
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,946.4,684.39
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,931.84,676.01
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,901.23,656.81
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,867.96,635.98
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,828.26,611.16
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,786.57,584.82
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,735.85,552.49
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,684.32,519.09
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,515.63,396.86
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,357.0,276.82
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,389.26,304.8
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,421.82,330.11
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,344.14,268.79
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,272.86,210.88
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,188.95,141.7
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,113.35,69.1
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,37.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.23
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,31.35,20.29
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.93,32.6
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,54.15,40.86
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,63.03,48.52
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,68.94,53.42
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,74.71,58.05
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,104.86,64.41
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,156.16,93.81
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,209.2,132.86
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,265.65,178.04
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,322.23,225.28
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,380.61,273.54
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,437.15,318.88
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,496.99,365.13
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,514.87,379.35
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,509.03,374.09
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,520.42,381.27
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,524.06,382.41
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,477.11,348.33
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,416.88,304.33
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,641.08,470.7
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,867.98,626.95
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,740.52,535.46
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,570.64,411.71
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,776.93,562.63
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,967.47,690.68
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,980.12,697.32
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,989.17,703.38
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,990.05,704.44
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,987.25,703.39
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,979.27,698.78
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,967.75,692.1
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,932.32,670.63
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,886.91,642.59
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,750.48,550.28
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,609.92,452.22
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,497.84,373.51
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,406.48,306.91
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,269.49,205.37
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,143.26,107.77
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,125.43,94.42
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,107.62,80.69
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,89.62,66.76
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,71.54,52.47
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,54.41,38.64
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,37.12,24.41
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,23.35,12.88
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,9.66,0.48
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.0,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.19,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,14.65
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,30.47
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,33.11,21.31
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,22.07,12.25
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,65.1,46.63
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,107.56,79.78
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,118.55,87.86
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,129.63,95.97
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,291.92,218.74
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,466.29,344.06
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,520.17,380.42
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,577.41,419.17
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,508.31,369.6
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,424.93,309.35
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,398.85,290.55
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,370.71,269.84
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,550.24,398.92
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,740.96,527.62
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,775.45,550.17
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,820.35,580.62
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,887.18,626.96
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,955.89,673.32
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,959.15,675.79
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,959.01,677.04
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,600.8,440.14
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,192.35,141.24
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,301.75,224.85
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,404.59,300.26
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,434.6,324.15
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,480.0,359.28
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,308.71,233.75
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,149.93,112.13
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,181.66,138.29
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,227.54,174.92
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,397.08,310.6
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,531.44,413.69
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,461.17,360.68
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,394.38,309.83
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,315.62,247.33
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,243.73,188.28
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,154.89,115.05
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,80.64,40.49
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,28.46,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,17.13,0.11
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,31.35,20.27
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,45.68,33.35
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,55.99,42.59
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,65.89,51.17
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,71.73,55.92
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,77.32,60.26
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,125.75,85.45
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,177.7,124.99
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,209.46,140.89
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,267.93,181.48
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,324.01,227.97
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,381.95,275.19
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,377.14,277.83
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,337.91,250.4
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,383.98,284.12
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,434.8,320.55
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,487.73,357.61
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,544.78,396.93
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,496.46,361.69
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,433.8,316.16
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,522.94,380.23
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,611.28,441.65
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,641.53,462.26
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,671.99,483.38
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,819.84,587.34
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,955.75,677.59
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,966.56,683.86
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,973.89,689.32
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,828.91,592.73
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,654.07,471.42
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,467.18,342.73
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,249.69,184.19
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,213.66,158.27
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,177.71,131.55
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,542.82,411.57
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,844.51,624.48
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,709.5,530.19
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,573.65,433.52
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,625.69,476.65
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,657.0,503.83
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,587.17,454.19
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,525.69,409.72
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,454.65,356.86
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,387.25,304.98
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,305.7,240.2
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,221.65,171.66
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,144.58,106.99
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,69.88,29.33
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,24.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,32.98,21.45
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,49.87,36.72
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,60.73,46.42
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.28,56.38
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,79.99,62.81
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,87.34,68.72
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,119.25,77.25
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,168.89,106.85
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,219.59,144.54
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,274.36,188.54
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,328.56,233.62
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,384.99,280.15
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,439.76,324.03
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,495.73,367.52
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,549.33,408.8
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,602.9,448.95
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,653.31,484.95
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,703.01,519.46
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,674.34,495.56
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,621.27,453.91
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,541.83,396.21
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,450.4,328.89
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,581.37,424.13
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,721.0,521.34
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,613.33,445.05
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,496.63,361.69
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,624.16,454.63
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,755.39,546.31
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,681.09,494.6
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,620.37,452.28
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,812.86,593.27
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,965.29,697.75
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,947.75,686.65
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,920.48,670.59
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,776.53,574.83
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,629.81,471.05
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,710.65,534.54
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,770.06,579.8
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,717.5,545.21
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,664.31,510.22
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,601.71,465.89
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,534.13,416.85
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,462.52,363.39
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,394.66,310.94
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,314.76,247.2
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,242.01,187.09
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,159.32,117.53
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,70.53,22.43
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,25.02,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.04,16.57
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.11,26.01
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,42.31,30.84
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,47.38,35.3
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,49.44,36.99
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,51.5,38.58
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,118.71,78.81
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,181.0,130.47
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,201.01,133.85
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,264.5,176.3
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,324.1,227.41
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,388.54,281.5
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,404.96,300.71
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,389.64,291.03
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,412.11,307.88
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,432.63,322.72
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,448.07,333.0
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,461.93,341.89
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,387.17,287.1
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,303.9,225.18
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,494.31,367.21
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,693.07,508.46
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,823.13,604.49
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,938.0,683.12
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,850.71,620.6
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,721.77,523.96
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,624.71,457.2
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,521.67,384.04
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,625.41,460.92
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,730.09,535.99
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,545.92,404.84
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,360.32,268.14
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,333.22,249.12
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,289.01,216.8
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,271.99,205.06
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,254.91,193.1
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,271.78,206.78
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,272.79,208.44
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,374.38,290.59
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,466.08,363.44
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,422.61,331.28
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,378.54,298.51
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,418.08,331.39
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,435.37,345.27
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,351.35,276.95
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,271.91,210.58
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,177.72,130.85
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,87.3,16.5
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,29.54,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.73,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.89,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,31.87,20.34
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,47.37,34.54
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,64.53,49.63
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,81.23,64.0
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,89.26,70.69
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,99.97,79.4
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,136.34,96.37
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,177.48,125.47
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,210.75,153.82
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,233.67,174.37
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,284.58,205.62
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,385.02,279.76
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,443.62,327.97
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,504.93,376.82
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,560.75,420.93
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,615.71,463.14
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,667.24,500.81
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,717.23,536.3
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,711.07,527.37
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,671.44,494.41
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,780.01,575.24
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,879.9,643.39
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,911.36,663.51
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,939.58,681.91
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,961.11,695.93
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,979.03,707.71
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,922.21,670.44
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,834.44,605.78
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,764.42,557.74
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,705.77,516.24
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,862.34,634.65
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,982.41,718.25
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,954.2,699.97
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,919.33,678.25
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,887.52,658.31
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,853.18,636.56
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,811.48,609.84
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,767.96,581.59
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,713.92,546.1
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,659.4,509.62
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,594.71,463.25
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,525.57,412.26
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,451.54,356.3
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,381.83,301.8
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,294.96,231.88
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,207.42,159.88
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,126.55,91.34
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,40.49,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,14.91,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,29.89,18.55
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,43.54,31.13
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,52.48,39.27
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,61.1,46.87
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,66.42,51.31
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,71.52,55.41
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,106.1,63.82
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,158.22,95.02
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,211.67,135.45
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,268.9,182.37
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,326.05,230.97
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,384.96,280.59
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,445.37,329.76
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,503.19,375.64
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,442.28,332.46
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,339.09,253.42
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,512.92,386.45
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,713.62,533.75
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,759.46,565.41
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,803.24,594.55
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,838.57,616.68
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,877.96,641.36
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,908.88,661.27
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,936.66,679.08
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,957.83,692.85
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,975.47,704.42
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,890.68,646.68
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,763.5,554.13
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,899.33,654.55
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,995.41,719.48
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,809.6,593.44
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,578.22,425.55
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,779.86,576.58
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,935.62,684.67
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,904.76,664.04
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,871.12,642.89
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,707.24,531.14
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,540.54,409.32
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,624.03,476.28
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,683.1,522.27
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,616.62,475.18
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,551.52,427.8
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,475.94,371.65
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,400.34,313.57
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,313.23,244.24
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,235.02,179.76
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,146.56,104.74
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,50.09,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,8.64,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.53,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,32.46,20.62
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,49.74,36.47
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,59.84,45.61
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,70.42,54.8
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,73.03,56.94
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,76.43,59.57
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,111.72,68.31
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,164.03,99.82
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,215.98,138.48
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,273.61,185.21
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,332.27,235.09
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,396.05,288.37
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,454.26,335.8
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,513.97,382.98
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,570.23,427.0
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,625.83,469.3
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,676.77,506.44
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,727.64,542.5
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,773.62,574.29
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,817.4,603.41
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,856.35,627.79
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,892.45,650.06
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,923.22,669.99
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,950.79,687.82
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,972.18,700.53
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,990.0,711.0
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,1001.69,718.77
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,1009.63,724.3
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,1010.79,725.64
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,1008.18,724.74
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,1011.39,727.49
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,999.26,720.44
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,977.96,707.95
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,953.29,693.39
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,921.92,675.52
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,887.71,655.67
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,843.66,627.68
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,802.93,601.76
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,749.64,567.28
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,695.65,531.73
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,628.86,485.15
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,563.37,437.82
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,486.61,381.3
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,413.44,325.24
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,319.36,250.13
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,239.14,183.52
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,147.56,104.64
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,47.92,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,13.98,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,33.1,21.01
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,50.97,37.47
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,64.59,49.63
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,75.43,59.07
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,79.61,62.53
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,83.7,65.73
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,118.82,75.26
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,170.23,106.79
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,219.63,143.37
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,275.06,188.06
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,331.86,236.09
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,390.68,285.32
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,448.11,331.94
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,509.61,380.24
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,564.99,423.54
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,619.93,465.34
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,672.8,503.74
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,725.08,540.68
