Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,733.16,528.63
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,778.77,558.3
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,822.0,586.26
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,860.59,609.87
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,896.42,631.59
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,926.76,650.67
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,953.75,667.71
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,974.29,681.3
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,991.17,692.77
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,1002.35,700.42
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,1009.7,705.88
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,1010.63,708.01
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,1007.72,707.93
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,996.86,702.6
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,982.28,695.11
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,961.16,683.57
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,936.7,669.97
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,914.51,658.87
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,879.43,639.23
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,835.71,612.43
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,790.08,584.01
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,734.7,548.8
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,682.59,515.12
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,616.19,470.28
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,551.15,424.93
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,471.64,366.13
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,396.59,307.71
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,301.03,230.31
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,215.71,155.68
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,101.47,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.24,9.58
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,32.99,22.01
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,39.66,28.25
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,46.13,34.01
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,49.04,36.42
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,51.91,38.65
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,101.63,53.64
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,163.34,93.88
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,221.87,139.1
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,283.41,189.2
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,344.29,239.73
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,406.45,290.18
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,468.52,339.0
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,527.93,384.24
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,584.88,427.02
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,640.9,467.87
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,692.6,503.98
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,742.46,537.7
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,788.64,567.06
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,832.41,594.56
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,871.4,617.96
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,907.44,639.33
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,937.59,657.73
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,964.33,674.04
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,985.13,685.33
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,1002.2,694.41
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,1013.46,701.5
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,1020.83,706.42
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,1021.25,707.89
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,1017.76,707.2
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,1007.29,701.27
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,993.06,693.25
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,974.13,683.04
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,941.81,664.57
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,908.4,646.78
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,872.26,627.03
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,826.58,599.52
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,783.98,573.71
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,727.37,538.32
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,670.36,501.88
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,601.26,454.84
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,533.79,407.0
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,452.14,347.28
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,375.12,288.11
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,278.61,211.29
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,192.79,136.63
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,88.92,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,23.37,10.73
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,39.3,27.26
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,52.17,38.86
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.54,49.68
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,83.29,65.44
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,107.14,85.01
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,122.08,81.84
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,176.65,109.99
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,206.56,144.17
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,204.97,152.68
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,224.93,167.64
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,244.34,181.83
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,301.53,223.33
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,366.35,269.84
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,403.21,296.28
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,441.55,323.62
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,459.42,335.26
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,475.72,345.65
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,486.55,353.05
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,496.02,359.47
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,546.63,394.7
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,599.69,430.92
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,791.17,567.8
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,962.16,680.04
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,984.04,691.78
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,1002.33,702.76
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,1012.96,710.09
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1019.76,715.25
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,1020.62,716.92
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,1017.62,716.39
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,1007.31,711.46
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,1004.34,711.35
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,982.89,699.63
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,957.97,685.88
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,924.99,667.9
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,889.16,647.93
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,844.87,620.78
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,798.54,591.92
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,746.4,559.18
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,689.38,522.22
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,621.95,476.7
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,555.79,430.34
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,474.21,369.13
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,397.12,308.42
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,299.43,229.18
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,212.42,149.8
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,78.56,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,20.42,8.36
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,33.33,22.44
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,44.16,32.33
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,52.96,40.18
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,58.67,45.01
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,64.12,49.4
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,112.92,64.88
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,168.29,100.81
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,225.55,145.31
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,285.53,194.21
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,344.69,243.15
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,405.53,292.45
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,466.88,340.91
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,525.62,386.03
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,581.13,428.0
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,636.04,468.37
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,686.88,503.85
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,736.07,537.22
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,781.2,567.94
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,824.14,595.77
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,860.29,618.13
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,893.17,638.3
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,921.7,656.57
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,947.01,672.86
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,965.27,685.17
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,979.89,695.35
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,988.72,701.63
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,993.84,705.76
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,989.32,702.91
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,981.11,697.9
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,627.51,462.72
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,211.7,155.47
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,420.43,314.82
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,616.96,457.12
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,472.53,353.51
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,332.59,250.39
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,535.15,407.87
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,703.87,533.66
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,416.39,322.27
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,97.38,71.76
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,81.76,59.88
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,66.08,47.49
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,50.87,35.43
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,36.17,23.51
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,23.78,13.23
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.42,2.62
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.16
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.54,24.0
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,45.16,32.85
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,54.47,41.1
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,57.79,43.97
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,59.47,45.27
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,126.07,82.67
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,173.32,123.55
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,209.44,141.79
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,281.27,192.46
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,340.09,242.92
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,400.36,293.87
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,459.52,342.19
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,519.37,389.48
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,575.54,433.36
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,630.11,474.85
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,681.14,511.91
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,730.61,546.72
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,775.7,575.89
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,818.43,603.09
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,853.85,625.07
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,885.8,644.61
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,803.64,586.55
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,683.47,497.09
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,840.48,613.53
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,977.27,706.15
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,986.85,711.84
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,992.69,716.14
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,991.3,714.76
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,997.44,718.47
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,986.01,713.52
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,970.96,706.41
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,833.58,615.94
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,669.3,498.55
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,656.66,493.61
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,640.94,485.71
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,691.47,526.19
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,721.93,550.54
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,681.97,524.23
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,639.27,495.74
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,570.51,446.21
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,503.55,395.75
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,424.67,334.35
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,350.31,273.95
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,250.55,191.5
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,166.23,110.4
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,58.32,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,17.59,5.44
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,34.79,23.32
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,44.82,32.61
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,54.51,41.3
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,61.17,47.05
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,65.81,50.87
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,113.37,66.6
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,166.45,101.88
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,220.38,144.35
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,278.5,192.78
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,323.54,236.62
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,343.48,257.01
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,416.52,311.85
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,515.5,387.15
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,495.43,372.76
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,436.77,327.11
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,452.1,337.58
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,465.66,346.24
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,484.17,359.32
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,502.18,371.93
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,518.11,383.5
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,534.0,395.06
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,594.41,438.86
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,656.91,483.42
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,504.73,373.34
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,315.84,233.63
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,605.75,450.54
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,871.99,636.74
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,938.5,684.06
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,986.27,715.86
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,974.39,710.23
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,958.97,702.8
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,926.8,682.9
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,887.13,657.98
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,726.87,548.49
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,565.71,431.28
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,635.55,487.65
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,677.37,522.17
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,630.92,490.32
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,583.69,457.32
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,510.99,402.9
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,441.55,349.41
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,359.79,285.04
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,284.29,223.3
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,184.56,140.89
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,103.76,64.72
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,35.37,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.97,3.34
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,29.64,19.1
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,48.13,35.56
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,66.35,51.62
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,84.41,67.13
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,102.34,82.17
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,128.99,97.33
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,164.02,122.23
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,199.66,149.14
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,238.59,179.03
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,283.63,213.57
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,334.02,252.35
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,350.79,265.75
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,361.41,273.56
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,446.21,337.45
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,546.45,411.64
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,560.4,420.0
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,572.4,426.77
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,642.75,478.14
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,727.62,538.11
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,704.98,520.14
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,683.82,503.41
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,669.77,492.62
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,638.87,470.29
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,656.26,483.15
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,688.45,505.57
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,623.95,459.76
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,572.64,422.97
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,605.41,447.92
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,637.32,471.61
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,326.13,248.69
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,18.58,9.2
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,18.57,9.3
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,18.56,9.33
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,19.43,10.07
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,20.3,10.83
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,25.15,14.81
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,29.99,18.82
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,26.44,16.05
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,22.9,13.24
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,18.92,10.01
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,14.95,6.73
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,11.42,3.8
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,7.9,0.84
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,1.03
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.18,5.82
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,10.6
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,24.65,16.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,30.84,21.55
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,42.35,30.01
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,39.53
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,55.24,40.49
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,56.6,41.46
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,57.95,42.43
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.41
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,94.75,72.1
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,129.91,100.08
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,135.32,104.17
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,140.81,108.36
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,210.04,162.9
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,281.43,217.95
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,212.31,163.85
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,141.8,108.18
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,153.38,117.17
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,165.15,126.18
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,222.93,171.34
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,282.37,217.13
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,265.03,203.69
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,247.38,190.17
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,228.04,175.32
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,208.49,160.25
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,172.44,132.15
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,136.47,103.85
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,283.52,220.86
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,430.54,333.96
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,391.37,304.14
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,352.01,274.54
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,258.89,202.4
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,156.16,120.87
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,114.29,87.75
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,73.47,54.87
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,64.56,47.88
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,55.66,40.78
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,46.78,33.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,37.92,26.14
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,29.07,18.71
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,20.23,11.18
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,12.74,4.67
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.26,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.73,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.32,0.91
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,24.69,15.35
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,41.59,30.74
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,58.12,45.68
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,75.94,61.4
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,93.61,76.64
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,108.99,85.48
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,124.76,97.83
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,121.85,95.03
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,117.78,91.31
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,163.86,127.62
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,212.03,165.0
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,252.74,196.03
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,297.47,229.83
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,350.72,270.36
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,412.44,316.76
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,479.18,366.21
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,558.61,423.8
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,610.13,461.07
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,664.31,499.89
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,637.28,478.36
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,592.58,444.67
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,548.89,412.58
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,487.39,367.26
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,502.86,379.23
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,518.37,390.83
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,441.05,334.02
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,361.86,275.04
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,447.87,341.33
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,553.62,419.58
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,536.81,407.45
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,519.12,395.45
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,566.84,433.79
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,629.47,481.76
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,619.13,476.7
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,605.73,469.95
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,575.35,449.58
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,542.81,427.46
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,496.34,393.64
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,449.41,358.85
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,476.46,381.07
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,483.38,386.33
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,397.97,318.15
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,315.97,250.58
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,222.92,171.0
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,132.6,62.63
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,46.9,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.94,1.04
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.23,18.22
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,35.59,25.32
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,42.69,31.84
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,46.16,34.95
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,52.7,40.57
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,105.95,57.33
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,167.92,100.18
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,226.46,147.31
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,288.02,199.08
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,348.87,251.3
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,411.0,303.35
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,471.4,351.96
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,532.5,399.12
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,588.73,440.96
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,643.98,480.44
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,695.96,516.17
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,746.16,548.93
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,791.56,577.92
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,834.46,604.99
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,874.13,629.13
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,911.05,651.34
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,940.77,669.55
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,967.01,685.62
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,987.14,697.33
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,1003.48,706.83
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,1014.03,713.59
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,1020.65,718.14
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,1020.69,718.85
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,1016.78,717.38
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,1005.96,711.84
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,991.36,704.18
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,969.85,692.34
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,944.85,678.43
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,912.57,659.22
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,886.66,644.14
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,842.57,617.68
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,796.39,589.57
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,740.38,554.25
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,683.71,517.58
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,615.68,471.98
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,548.85,425.21
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,468.64,364.65
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,389.67,301.18
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,284.43,213.23
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,181.83,66.71
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,69.24,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,13.13,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,26.6,16.93
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,33.23,23.45
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,39.66,29.42
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,42.95,32.33
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,54.58,42.38
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,109.69,58.94
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,169.52,100.58
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,230.41,151.08
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,294.12,206.71
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,360.33,264.69
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,423.95,319.47
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,485.35,371.05
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,546.71,420.83
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,605.37,466.89
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,662.9,510.55
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,716.39,550.01
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,767.97,585.93
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,814.97,618.08
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,859.36,648.17
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,898.64,673.45
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,934.64,696.32
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,965.14,716.54
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,992.02,734.38
