Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,1013.75,747.37
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1031.6,757.87
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,1042.42,765.07
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,1049.18,769.79
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,1049.78,770.97
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,1046.31,769.69
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,1035.3,764.84
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,1020.38,757.58
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,996.89,743.23
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,969.98,726.69
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,936.14,706.59
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,908.65,690.78
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,863.67,661.53
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,816.56,630.5
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,757.92,590.5
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,698.65,549.16
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,626.87,497.44
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,561.23,448.42
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,473.23,379.27
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,390.92,310.68
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,280.59,214.6
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,171.87,38.68
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,65.58,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,13.19,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.7,17.14
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,33.34,23.76
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,39.79,29.8
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,43.08,32.81
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,55.53,43.76
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,111.63,60.73
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,172.39,103.44
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,233.93,154.22
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,298.09,209.25
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,361.46,264.21
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,428.05,320.2
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,489.67,370.61
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,551.04,418.87
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,608.95,463.36
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,665.67,505.38
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,719.04,542.55
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,770.37,576.12
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,816.81,605.52
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,860.6,632.73
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,900.11,655.53
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,936.51,675.98
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,966.52,694.34
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,992.9,710.48
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,1014.02,722.96
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1031.24,733.15
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1040.98,739.4
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1046.63,743.39
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,1046.12,744.2
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,1041.54,742.66
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,1029.94,737.5
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,1014.47,730.08
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,991.71,718.15
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,965.46,704.04
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,931.06,685.25
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,893.81,664.43
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,857.06,642.37
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,809.13,612.35
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,750.6,574.55
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,691.5,535.31
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,620.56,485.1
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,551.08,434.03
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,467.55,369.89
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,385.36,302.69
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,275.14,207.35
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,164.89,1.5
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,63.22,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,16.14,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,31.59,20.99
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,48.58,36.69
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,65.61,51.96
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,82.91,67.08
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,100.6,82.14
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,124.72,95.59
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,149.61,114.51
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,194.03,145.15
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,253.35,188.39
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,285.87,215.42
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,313.14,237.55
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,280.79,214.27
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,233.21,178.07
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,268.16,204.21
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,303.48,229.9
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,435.97,328.53
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,585.45,434.51
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,625.03,460.55
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,665.25,487.57
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,682.74,497.63
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,697.96,506.25
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,705.49,510.25
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,710.81,512.83
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,625.5,454.12
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,549.66,400.95
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,555.96,406.61
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,561.63,411.16
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,807.54,587.51
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,1004.05,712.92
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,821.62,596.68
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,595.0,440.04
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,470.94,354.02
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,330.22,250.6
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,425.22,326.17
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,497.48,382.93
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,401.5,311.28
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,293.42,229.16
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,261.96,206.29
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,230.59,182.6
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,196.14,155.49
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,161.8,127.8
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,124.44,97.15
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,87.57,66.14
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,51.98,35.05
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.97,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,29.64,19.33
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,40.29,29.6
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,52.43,40.66
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,58.68,46.16
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,70.13,55.93
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,120.68,71.48
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,176.84,110.1
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,234.56,156.17
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,295.51,206.64
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,355.66,256.99
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,417.67,307.7
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,477.12,355.16
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,538.06,402.07
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,594.77,445.07
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,650.93,486.45
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,702.55,522.58
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,752.54,556.6
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,798.06,587.53
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,841.33,615.69
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,881.48,640.4
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,927.24,668.51
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,957.06,686.89
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,983.33,703.18
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,1003.5,714.98
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,1019.84,724.52
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,1029.8,731.02
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1035.78,735.27
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,1034.71,736.03
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,1029.68,734.56
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,1016.59,727.57
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,999.72,718.41
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,972.5,703.38
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,952.41,693.0
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,916.11,672.76
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,877.1,650.6
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,829.11,620.76
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,779.37,589.23
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,723.15,552.42
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,662.39,511.37
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,588.21,459.11
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,516.33,405.84
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,425.17,335.18
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,340.39,265.69
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,229.87,168.69
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,116.73,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.98,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.63,19.04
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,40.27,29.29
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,50.57,38.66
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,58.31,45.44
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,69.8,48.51
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,119.3,70.53
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,174.46,108.84
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,230.3,153.43
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,290.31,203.46
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,350.17,254.05
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,411.81,304.95
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,472.93,354.0
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,532.01,399.95
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,587.98,443.04
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,643.32,484.46
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,627.07,470.03
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,582.41,434.31
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,624.67,465.26
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,668.07,496.18
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,692.88,512.37
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,716.26,527.54
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,844.83,620.52
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,958.77,696.46
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,978.71,707.51
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,995.01,717.16
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,1003.73,723.08
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,1008.62,726.78
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,1006.49,726.62
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,1000.54,724.23
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,987.4,716.95
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,970.66,707.51
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,944.49,692.4
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,915.18,675.24
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,883.25,656.89
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,843.3,632.9
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,793.51,600.9
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,742.46,567.46
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,680.85,525.59
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,619.44,482.79
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,543.89,427.2
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,470.85,370.6
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,380.02,299.21
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,295.68,229.65
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,193.9,138.85
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,65.79,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,16.65,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,32.54,20.96
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,45.06,32.88
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,57.78,44.31
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,62.63,48.67
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,73.32,51.09
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,127.52,83.36
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,173.6,120.88
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,216.67,156.41
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,257.95,191.03
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,249.14,189.08
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,221.98,170.4
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,300.9,230.49
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,390.64,298.24
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,430.48,328.33
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,476.63,362.8
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,495.69,376.7
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,517.99,392.74
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,525.14,397.21
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,529.69,399.7
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,707.87,534.79
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,882.5,657.88
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,800.51,597.43
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,690.03,513.53
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,834.32,620.9
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,967.96,710.94
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,976.24,715.24
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,980.78,718.16
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,979.84,717.64
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,975.18,714.87
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,960.93,705.96
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,943.18,694.94
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,918.17,677.87
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,890.1,658.92
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,853.31,635.47
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,819.67,614.09
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,771.11,582.52
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,721.28,549.64
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,660.3,507.91
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,599.67,465.38
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,524.83,410.21
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,452.76,354.24
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,361.64,282.95
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,276.54,213.15
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,175.06,121.48
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,48.39,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,15.0,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,29.62,18.36
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,40.63,28.95
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,51.29,38.55
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,58.07,44.45
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,69.36,46.79
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,118.12,68.83
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,172.66,106.56
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,227.65,150.31
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,287.24,199.86
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,346.12,249.5
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,409.04,301.07
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,467.29,347.74
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,526.25,393.32
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,581.31,434.51
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,635.65,473.75
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,686.69,509.4
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,736.26,542.93
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,780.65,571.97
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,816.66,594.78
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,856.43,619.05
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,893.87,641.5
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,921.71,658.96
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,946.16,674.34
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,965.11,686.31
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,980.41,696.12
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,988.56,701.59
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,992.9,704.88
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,990.82,703.38
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,984.95,699.72
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,972.46,694.87
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,966.9,694.61
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,942.57,680.91
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,914.98,665.23
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,878.72,643.39
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,839.94,619.73
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,792.37,590.11
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,743.23,558.84
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,687.27,521.84
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,627.18,480.86
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,552.97,428.09
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,481.4,374.42
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,390.02,303.14
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,305.71,233.74
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,194.39,130.77
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,60.81,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,14.23,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,28.11,16.91
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,38.03,26.6
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,49.32,36.69
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,50.74,38.08
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,60.44,38.65
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,111.69,61.4
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,168.37,100.77
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,228.77,149.2
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,289.41,200.06
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,349.94,251.41
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,411.94,302.74
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,471.85,351.0
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,532.77,398.36
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,588.75,441.45
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,643.76,482.56
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,624.67,465.11
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,565.0,417.84
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,701.53,518.84
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,834.63,610.08
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,763.09,557.23
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,644.96,468.89
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,608.74,443.82
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,581.19,423.77
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,804.97,587.03
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,996.04,712.87
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,864.62,625.46
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,686.16,498.51
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,867.43,630.68
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,1003.44,719.2
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,990.97,711.2
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,974.8,702.27
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,944.96,684.61
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,922.22,671.69
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,886.23,651.26
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,847.69,628.93
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,798.1,597.45
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,747.07,564.43
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,690.37,526.5
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,629.88,484.79
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,552.7,428.72
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,478.59,372.12
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,385.26,299.18
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,299.33,228.25
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,183.22,118.22
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,49.69,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,13.05,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.84,14.99
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,35.42,24.4
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,43.41,31.65
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,44.84,33.03
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,55.33,33.84
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,107.46,56.8
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,167.99,99.29
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,225.23,145.62
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,285.66,196.77
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,179.63,129.55
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.42
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,129.18,97.01
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,240.01,181.89
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,255.43,193.19
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,271.11,204.88
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,492.53,376.28
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,730.57,551.52
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,619.34,466.32
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,444.59,332.43
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,404.43,303.19
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,361.17,270.77
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,654.86,496.99
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,927.77,692.72
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,943.06,702.66
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,954.57,711.72
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,827.34,623.26
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,677.43,511.8
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,824.37,625.42
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,958.03,721.93
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,782.92,598.22
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,581.47,447.52
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,372.37,289.82
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,141.49,107.31
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,425.66,338.33
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,676.67,532.98
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,419.52,334.23
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,151.17,117.08
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,130.02,100.75
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,109.09,84.07
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,89.16,68.0
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,69.0,51.4
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,49.68,35.2
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,29.74,18.32
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,16.3,5.07
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,15.01,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.87,15.4
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,36.45,26.11
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,45.28,34.37
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,50.23,38.93
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,64.0,42.41
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,115.08,66.5
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,171.68,107.34
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,229.08,155.3
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,289.76,208.08
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,326.86,247.39
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,335.76,259.86
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,420.93,325.15
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,532.53,410.81
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,588.9,454.21
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,644.54,495.84
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,696.32,533.59
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,742.71,566.44
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,787.34,595.07
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,829.59,621.56
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,867.0,644.68
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,901.51,665.61
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,929.81,683.98
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,954.71,700.18
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,974.03,711.41
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,989.71,720.36
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,998.27,726.27
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,1003.0,729.93
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,1001.21,728.58
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,995.59,724.96
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,982.39,717.61
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,976.08,714.99
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,744.72,559.69
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,488.13,371.05
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,689.76,527.6
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,840.53,636.15
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,794.18,604.77
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,746.05,573.15
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,689.03,534.49
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,627.66,491.51
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,553.63,437.46
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,482.09,382.17
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,387.28,306.16
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,300.12,231.93
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,179.62,103.13
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,49.58,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.97,12.21
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,28.44,19.32
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,37.93,28.14
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,41.82,31.71
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,56.58,34.57
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,113.11,60.01
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,174.44,104.21
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,233.33,160.73
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,273.37,201.43
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,321.72,243.17
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,366.98,280.98
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,452.51,347.17
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,558.2,428.68
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,617.02,473.85
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,674.59,516.77
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,728.13,555.41
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,779.61,590.06
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,826.86,621.58
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,871.36,650.94
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,909.33,674.77
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,943.82,696.17
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,973.47,715.71
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,999.4,732.9
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1020.09,746.8
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1036.81,758.29
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1046.5,765.4
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1052.06,770.09
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,1050.04,770.07
