Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1043.94,767.63
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,1031.19,762.1
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,1014.56,754.18
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,988.88,738.87
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,959.83,721.38
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,923.63,699.28
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,893.79,681.42
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,843.03,647.47
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,790.64,612.03
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,728.22,568.83
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,665.62,524.27
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,591.02,469.39
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,515.0,410.58
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,415.87,331.35
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,324.77,252.98
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,160.29,82.33
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,13.19,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,23.82,13.53
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,31.89,22.35
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,39.71,29.74
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,44.6,34.22
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,60.37,37.99
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,115.78,63.76
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,180.06,109.99
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,241.26,160.02
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,305.53,214.04
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,369.19,268.22
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,434.21,322.12
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,496.59,371.73
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,558.9,419.34
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,617.41,462.51
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,674.83,503.29
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,728.08,539.78
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,779.38,573.1
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,826.1,602.54
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,870.18,629.98
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,909.72,653.82
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,946.22,675.6
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,975.66,693.39
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,1001.42,708.99
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1021.5,720.7
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1037.65,730.15
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1046.23,735.69
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1050.72,739.01
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,1048.08,738.57
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,1041.39,735.83
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,1027.76,728.75
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,1010.32,719.52
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,985.5,706.57
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,957.24,691.45
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,929.2,677.71
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,888.61,655.49
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,838.17,625.52
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,786.04,593.52
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,722.03,551.81
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,657.97,508.59
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,583.92,455.62
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,508.07,398.26
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,409.17,320.51
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,318.4,243.18
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,155.83,65.04
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,13.19,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,23.9,13.19
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,31.97,22.11
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,39.78,29.39
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,44.25,33.45
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,59.93,36.95
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,114.12,62.22
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,177.06,107.61
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,237.44,157.21
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,300.88,211.09
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,363.54,264.23
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,427.52,316.87
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,489.03,365.99
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,550.64,413.29
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,608.43,456.47
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,665.16,497.36
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,717.6,533.91
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,768.15,567.31
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,813.91,597.22
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,857.04,625.19
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,896.11,649.59
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,932.17,671.92
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,961.13,689.99
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,986.46,705.84
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,1005.54,716.96
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1020.73,725.77
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1030.07,732.56
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1035.39,737.06
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,1032.99,736.93
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,1026.57,734.5
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,1013.34,727.43
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,996.34,718.14
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,969.09,702.4
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,948.44,691.03
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,910.93,669.45
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,870.76,645.97
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,821.44,615.05
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,770.5,582.41
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,706.73,540.09
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,642.99,496.36
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,570.33,443.62
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,495.7,386.39
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,396.2,308.23
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,305.14,230.34
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,148.26,43.24
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,14.1,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,24.37,12.94
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,35.57,24.75
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,44.94,33.41
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,49.12,37.2
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,64.39,40.43
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,116.61,65.2
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,174.42,106.42
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,235.93,156.41
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,297.67,208.62
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,359.06,261.36
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,421.93,314.12
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,482.01,363.34
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,542.45,411.21
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,598.67,454.34
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,653.99,495.37
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,705.83,532.67
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,755.85,567.09
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,801.05,595.92
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,843.71,622.64
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,880.53,645.37
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,914.24,665.89
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,942.43,683.76
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,967.1,699.34
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,986.18,710.28
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,1001.49,718.89
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,1009.47,723.67
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,1013.52,726.12
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,1010.61,724.7
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,1003.81,721.02
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,989.17,712.5
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,970.89,701.83
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,954.86,692.76
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,925.4,674.99
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,887.07,652.37
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,846.23,627.87
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,795.57,595.07
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,743.52,560.8
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,684.71,521.65
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,621.81,478.19
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,541.66,419.73
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,464.91,360.35
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,365.6,282.23
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,274.89,204.51
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,133.41,16.01
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,13.19,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,24.58,12.73
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,41.4,29.72
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,58.33,45.12
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,73.54,58.65
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,92.34,69.33
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,121.92,90.36
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,148.64,112.58
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,167.89,128.64
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,184.55,142.4
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,208.51,160.81
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,232.87,179.1
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,309.04,235.57
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,399.82,301.31
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,435.44,325.9
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,470.7,349.77
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,592.53,437.81
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,730.22,532.49
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,773.52,560.08
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,814.51,586.61
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,850.03,610.19
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,882.5,631.74
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,909.51,651.04
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,933.21,668.31
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,833.37,603.14
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,708.17,514.87
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,851.54,619.25
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,978.53,702.27
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,832.49,607.21
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,667.62,491.43
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,739.97,547.3
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,792.43,587.96
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,655.82,492.04
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,524.72,397.59
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,669.38,508.66
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,773.89,585.1
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,721.44,549.17
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,668.12,513.23
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,601.66,467.03
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,536.18,419.86
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,450.86,354.8
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,375.94,295.12
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,281.51,219.08
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,196.9,145.72
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,95.16,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.64,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.02,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,14.5,6.7
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,22.0,13.45
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,30.39,20.89
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,38.8,26.79
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,47.67,34.05
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,56.55,41.19
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,37.5,25.33
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,18.51,9.59
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,94.21,70.83
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,169.11,129.54
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,237.48,181.6
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,311.94,237.49
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,311.39,236.14
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,307.95,232.66
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,410.64,309.34
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,525.66,392.24
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,585.46,434.7
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,649.13,479.5
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,770.89,566.35
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,875.27,634.86
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,902.25,651.2
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,925.96,666.21
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,944.22,677.83
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,958.97,687.37
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,966.84,692.73
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,981.56,702.65
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,977.97,699.67
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,970.62,694.68
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,956.25,686.82
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,938.38,676.91
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,912.23,661.76
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,883.03,644.68
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,844.27,622.45
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,803.22,598.36
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,757.03,569.5
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,704.95,535.8
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,640.1,491.77
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,576.06,446.87
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,494.99,387.15
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,417.67,326.6
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,317.73,246.44
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,227.64,167.03
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,107.49,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.19,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.75,10.35
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,34.02,23.05
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.96,33.05
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,52.23,39.6
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,68.34,43.85
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,116.38,78.88
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,133.82,101.82
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,153.14,116.95
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,172.05,131.59
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,238.97,181.42
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,322.15,244.5
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,301.71,230.04
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,266.89,203.12
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,341.6,260.23
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,420.33,319.58
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,569.1,433.57
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,731.79,554.49
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,696.81,523.62
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,625.85,467.39
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,638.27,475.21
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,648.45,480.97
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,665.07,492.66
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,680.48,503.5
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,712.62,526.12
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,744.15,548.11
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,883.14,649.66
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,981.46,715.07
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,810.82,599.78
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,592.66,441.0
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,793.74,591.84
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,950.42,699.14
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,922.02,680.64
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,890.67,661.36
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,852.17,637.96
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,811.35,612.69
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,758.17,577.28
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,709.13,544.19
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,644.54,499.06
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,580.76,453.17
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,499.57,392.41
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,422.22,330.77
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,320.41,248.09
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,228.21,164.97
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,106.45,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,13.64,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,23.57,10.26
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,35.59,24.19
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,47.25,34.82
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,54.14,41.05
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,69.84,44.62
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,118.65,68.75
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,173.74,108.03
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,229.3,152.65
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,290.4,203.79
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,353.15,257.4
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,414.78,309.14
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,474.45,358.13
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,535.58,406.8
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,592.29,450.45
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,646.1,490.58
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,698.3,528.68
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,749.14,564.18
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,793.4,594.04
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,835.12,621.89
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,873.58,646.27
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,909.2,668.54
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,937.65,686.97
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,962.57,703.08
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,980.95,713.42
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,995.5,721.34
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,1003.18,726.13
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,1006.92,728.71
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,1004.26,727.85
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,997.73,724.66
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,983.36,716.26
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,965.37,705.64
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,939.79,690.11
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,920.59,678.93
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,882.42,655.8
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,841.75,630.8
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,790.63,597.12
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,738.23,561.93
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,673.61,518.19
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,609.35,473.11
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,533.35,416.53
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,456.34,355.65
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,352.29,271.5
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,258.43,183.87
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,98.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,13.19,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,22.79,9.04
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,35.22,23.82
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,47.28,34.81
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,54.29,41.16
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,70.22,44.82
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,118.92,69.0
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,173.96,108.28
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,229.3,152.6
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,293.35,205.93
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,353.1,257.28
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,414.53,308.98
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,474.21,358.11
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,535.17,406.81
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,590.79,449.9
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,645.82,491.15
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,697.52,529.01
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,747.75,564.18
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,791.91,594.1
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,833.54,622.02
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,870.03,645.17
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,903.39,666.04
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,931.49,684.38
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,956.12,700.42
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,973.79,710.4
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,987.67,717.98
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,995.21,723.02
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,998.87,725.7
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,996.2,724.42
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,989.7,720.84
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,974.36,711.34
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,955.44,699.83
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,938.37,689.92
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,908.16,671.26
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,869.53,647.98
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,828.48,622.77
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,776.72,588.41
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,723.7,552.55
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,663.23,511.53
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,598.98,466.19
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,516.98,404.81
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,438.85,342.52
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,334.7,257.82
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,240.94,168.02
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,90.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.36,5.47
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,36.24,24.49
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,53.74,40.1
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,70.6,54.88
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,89.57,66.75
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,112.88,83.95
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,134.96,101.53
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,178.59,132.6
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,235.58,175.27
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,289.64,216.59
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,356.67,268.45
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,399.48,302.48
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,436.56,331.22
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,531.56,403.39
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,635.3,481.02
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,685.62,517.03
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,734.49,551.32
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,778.39,581.11
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,819.96,608.59
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,853.95,629.64
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,891.95,653.22
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,877.34,642.64
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,833.55,610.61
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,809.39,593.25
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,780.59,572.52
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,699.94,515.38
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,614.16,453.87
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,629.84,465.77
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,626.25,464.09
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,560.53,417.94
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,512.81,383.99
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,491.11,369.66
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,468.38,354.4
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,663.1,502.94
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,807.78,605.37
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,756.08,569.57
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,708.51,537.54
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,642.06,492.21
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,576.56,445.96
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,493.5,383.94
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,414.56,321.17
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,309.95,236.86
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,215.0,145.07
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,79.14,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,11.37,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.22,5.7
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,35.27,23.62
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,49.95,36.86
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,57.64,43.81
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,75.06,50.97
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,119.24,77.37
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,166.14,112.42
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,216.26,147.63
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,282.15,198.56
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,340.25,248.28
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,402.07,299.9
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,459.87,347.2
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,518.4,393.62
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,525.22,399.56
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,506.05,384.26
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,540.77,409.35
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,574.64,433.07
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,599.55,450.78
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,622.78,467.11
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,649.48,485.24
