Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,582.04,444.7
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,635.91,485.07
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,685.51,521.31
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,733.15,554.78
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,776.98,584.38
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,818.28,612.03
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,853.34,634.28
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,885.28,654.34
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,911.78,671.75
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,934.77,686.91
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,951.75,697.14
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,964.99,705.05
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,972.08,710.18
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,975.35,713.01
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,970.73,711.21
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,962.35,707.15
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,946.33,697.86
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,926.84,686.4
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,903.24,672.27
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,867.32,649.73
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,826.83,624.9
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,784.2,598.14
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,733.44,563.82
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,677.5,524.92
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,607.93,475.48
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,539.83,425.08
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,449.75,354.33
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,364.99,283.95
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,248.88,182.87
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,127.68,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,14.55,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,26.59,15.17
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,40.14,28.62
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,47.87,35.86
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,68.3,44.28
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,113.95,67.83
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,166.81,105.68
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,219.97,148.35
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,278.78,197.36
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,337.12,247.04
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,397.6,297.29
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,456.42,344.14
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,514.53,388.63
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,568.72,430.16
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,622.34,469.91
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,672.94,505.59
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,722.27,539.27
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,765.75,567.4
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,806.93,592.98
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,839.69,612.72
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,876.18,634.78
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,902.61,651.96
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,925.64,667.11
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,943.87,679.85
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,958.52,690.47
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,965.43,695.82
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,968.57,699.01
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,776.82,572.36
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,539.47,401.53
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,758.31,565.6
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,933.57,684.82
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,907.67,668.13
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,878.64,651.13
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,839.11,627.75
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,797.33,602.41
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,745.39,568.13
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,692.33,532.12
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,623.34,483.58
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,561.26,438.03
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,474.93,371.14
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,393.52,303.54
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,274.57,199.0
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,149.31,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,13.64,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,22.07,11.58
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,31.32,21.38
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,35.8,25.72
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,57.49,33.39
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,110.25,59.14
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,169.09,101.47
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,228.42,150.49
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,291.39,204.41
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,352.51,257.62
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,414.92,310.75
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,475.38,360.92
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,534.89,408.75
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,590.48,451.86
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,644.87,492.61
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,695.51,529.59
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,744.11,563.55
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,787.18,592.77
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,827.52,619.96
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,862.5,642.14
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,894.13,661.96
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,920.08,678.98
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,942.43,693.69
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,958.79,703.52
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,971.34,711.0
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,976.98,715.18
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,978.74,717.04
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,972.81,714.43
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,963.11,709.53
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,946.76,700.03
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,926.96,688.37
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,907.15,676.78
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,874.78,656.65
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,833.96,631.3
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,790.99,604.06
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,736.29,566.95
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,680.77,528.32
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,615.64,481.89
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,547.35,431.05
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,457.07,359.94
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,372.36,288.91
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,254.36,183.11
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,105.41,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.75,11.43
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.75,24.65
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,42.03,30.56
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,59.45,36.3
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,105.84,59.49
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,159.01,97.37
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,151.06,105.48
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,102.54,77.99
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,224.39,167.05
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,391.32,293.8
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,447.99,340.46
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,505.53,386.74
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,383.01,295.44
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,197.56,149.71
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,447.85,346.41
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,710.6,541.54
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,748.77,566.88
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,788.6,594.08
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,659.31,497.72
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,476.17,357.14
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,703.59,530.61
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,909.34,674.07
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,925.41,682.36
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,937.84,689.58
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,737.02,551.44
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,486.25,364.54
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,415.71,313.76
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,361.9,273.64
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,665.0,506.32
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,905.98,675.37
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,879.07,656.97
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,849.2,638.3
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,809.03,613.15
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,766.81,586.15
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,712.55,548.96
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,662.58,513.97
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,593.5,464.4
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,526.06,413.99
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,434.04,341.27
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,347.89,269.21
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,231.49,163.07
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,84.11,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,24.91,12.47
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,38.62,26.88
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,46.74,34.48
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,64.22,41.48
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,109.37,65.46
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,159.92,101.31
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,211.34,142.6
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,268.44,190.46
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,280.71,210.01
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,259.64,198.97
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,265.07,203.7
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,261.09,200.37
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,329.03,252.81
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,399.52,306.65
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,425.69,325.56
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,451.86,344.33
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,483.18,367.38
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,514.94,390.51
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,681.16,515.5
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,839.84,627.0
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,864.62,642.18
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,886.2,656.1
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,755.85,564.63
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,584.34,437.97
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,527.01,397.21
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,467.7,353.66
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,697.8,528.28
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,898.01,668.06
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,563.68,432.0
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,175.48,132.5
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,505.35,393.25
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,764.67,581.98
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,719.14,549.79
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,672.21,518.48
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,599.65,467.12
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,535.49,420.04
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,461.89,364.66
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,391.54,309.8
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,284.48,224.54
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,200.7,154.78
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,117.9,79.62
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,3.27
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.79
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,13.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,19.03
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,24.56
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,53.44,38.77
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,70.71,52.73
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,113.72,87.33
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,157.98,122.4
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,181.89,140.68
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,206.91,159.71
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,189.95,146.1
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,171.45,131.29
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,219.29,168.21
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,278.07,212.56
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,144.7,109.67
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.26,5.05
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,113.42,85.19
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,219.41,167.14
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,145.13,109.45
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,72.72,52.58
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,46.49,31.79
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,20.33,10.8
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,36.27,23.68
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,52.23,36.52
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,43.35,29.35
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,34.47,22.21
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,22.07,12.28
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.04,0.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.92
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.3,17.61
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,42.39,31.25
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.45,42.57
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,73.86,56.46
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,90.54,70.36
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,94.15,73.24
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,97.4,75.75
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,94.37,72.88
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,91.09,69.84
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,95.65,73.24
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,100.22,76.61
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,72.18,53.64
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,44.22,30.72
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,111.47,85.35
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,180.95,140.69
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,176.21,136.64
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,171.32,132.63
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,158.42,122.04
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,145.32,111.33
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,155.85,119.73
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,166.64,128.3
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,106.45,80.32
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,48.7,33.87
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,121.26,92.33
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,199.61,154.31
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,168.41,129.7
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,137.32,105.16
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,175.07,136.04
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,215.02,168.51
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,142.01,110.39
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,72.58,54.1
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,99.19,76.07
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,129.64,101.03
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,112.72,87.46
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,95.73,73.73
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,78.06,59.34
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,60.19,44.5
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,43.86,30.64
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.34,16.52
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.18
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,6.35
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,14.36
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.14
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.48
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,21.17
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.68,2.49
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.04,0.25
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,129.71,101.38
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,258.78,204.14
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,215.53,169.03
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,163.02,126.48
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,120.94,92.57
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,78.91,58.55
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,149.8,115.38
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,223.71,173.35
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,245.8,189.98
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,268.61,207.17
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,232.78,179.27
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,196.41,150.88
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,228.31,176.06
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,261.39,201.85
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,245.77,189.8
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,229.96,177.72
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,390.72,304.72
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,521.72,404.97
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,429.6,334.51
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,319.9,250.03
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,341.68,269.21
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,379.32,299.87
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,390.33,311.12
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,414.88,332.61
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,352.74,284.48
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,308.52,249.53
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,347.13,282.13
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,377.09,305.9
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,278.96,224.5
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,200.68,157.03
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,111.85,71.25
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,16.31,4.33
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,31.84,21.52
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,49.32,37.48
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,67.11,50.82
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,85.09,65.46
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,106.1,82.52
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,136.27,106.21
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,170.54,133.41
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,196.48,154.57
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,222.89,175.82
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,160.27,125.8
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,88.64,67.43
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,94.51,71.98
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,100.42,76.47
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,147.1,113.73
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,195.28,151.53
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,124.01,94.75
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,54.02,38.35
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,79.83,59.21
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,106.28,80.4
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,61.15,44.16
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.8,8.12
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.02,6.68
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.24
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.02,6.7
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,16.78,8.16
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,31.82,20.54
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,46.87,32.93
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,86.3,65.19
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,129.82,100.55
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,65.92,48.76
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.6,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,16.46,3.48
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,32.66,22.03
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,40.6,29.73
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,58.08,37.86
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,55.2,32.26
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,14.45
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,18.13
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,21.74
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,62.34,46.38
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,91.98,70.63
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,65.47,48.55
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,38.86,26.49
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,77.96,58.44
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,117.59,90.34
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,135.38,104.21
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,153.48,118.23
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,154.28,118.68
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,155.06,119.19
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,205.19,158.56
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,257.43,198.84
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,170.87,131.21
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,86.14,63.88
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,141.25,107.99
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,199.07,153.51
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,152.6,116.92
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,106.81,80.61
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,79.34,58.64
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,53.08,37.5
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,36.22,23.97
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.31
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,22.05,12.53
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,24.69,14.75
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,52.57,37.86
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,82.43,62.61
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,362.23,295.26
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,578.68,462.12
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,504.18,403.85
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,429.24,344.64
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,336.74,268.64
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,251.98,195.83
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,148.09,88.56
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.25,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,9.22
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,19.69
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,28.56
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,52.73,38.94
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,64.92,49.23
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,68.29,51.99
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,71.53,54.58
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,79.53,61.09
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,87.57,67.58
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,93.89,72.6
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,100.24,77.64
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,100.8,77.91
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,101.33,78.19
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,159.86,125.56
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,220.71,173.86
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,178.97,140.2
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,136.6,105.93
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,207.92,163.54
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,295.92,233.22
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,291.51,229.49
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,272.33,214.45
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,304.49,240.08
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,322.8,254.78
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,295.06,232.98
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,250.63,198.0
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,237.33,187.37
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,223.94,176.63
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,153.41,120.19
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,85.52,64.94
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,63.69,47.2
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,42.38,29.68
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,23.35,13.94
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
