Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,10.91,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,21.54,11.09
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,27.0,18.56
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,35.31,26.64
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,88.86,44.85
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,149.27,87.71
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,212.15,141.72
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,276.31,200.29
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,339.39,259.35
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,403.9,318.79
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,465.63,374.58
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,527.28,428.51
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,585.64,477.78
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,642.88,524.37
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,695.34,565.91
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,745.7,604.56
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,791.75,637.71
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,835.07,668.21
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,873.07,693.77
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,907.69,716.69
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,936.62,736.77
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,961.84,754.26
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,980.0,765.42
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,994.17,773.89
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,1002.47,779.53
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,1006.71,782.53
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,1003.49,780.9
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,996.26,776.72
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,981.25,766.91
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,962.51,754.65
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,933.22,735.35
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,900.98,713.91
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,860.52,686.91
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,817.85,657.8
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,771.04,623.92
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,714.99,581.93
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,640.98,524.93
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,568.29,466.12
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,468.21,382.32
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,373.69,291.35
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,180.52,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,10.91,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,21.6,10.64
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,27.51,18.96
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,35.19,26.44
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,86.54,43.96
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,145.01,84.91
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,205.33,136.21
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,270.49,194.7
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,332.17,251.58
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,395.41,309.02
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,455.84,362.41
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,516.29,414.04
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,573.32,461.21
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,629.27,505.83
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,681.38,546.26
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,731.53,583.98
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,776.25,615.03
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,818.28,643.26
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,856.09,668.18
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,890.75,690.7
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,918.74,709.79
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,943.09,726.45
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,961.05,737.89
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,975.1,746.81
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,982.16,752.11
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,985.22,754.92
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,982.17,754.24
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,975.23,751.1
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,959.98,741.97
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,941.11,730.49
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,913.63,711.66
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,883.17,690.74
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,842.51,663.83
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,807.9,640.82
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,753.4,602.81
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,697.97,562.81
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,624.8,507.55
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,552.97,450.46
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,453.33,368.06
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,359.66,278.34
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,173.44,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,10.91,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,19.78,8.49
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,28.43,19.42
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,35.9,26.67
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,83.83,43.8
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,139.28,82.17
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,195.88,129.62
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,256.34,183.36
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,315.71,237.48
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,376.88,292.41
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,435.21,343.28
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,493.18,392.44
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,548.13,438.49
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,602.2,482.51
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,651.5,521.68
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,698.94,558.47
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,742.34,589.88
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,783.3,618.18
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,818.75,642.21
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,851.24,663.95
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,877.43,682.44
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,900.15,698.54
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,915.8,708.35
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,927.71,715.66
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,933.91,720.53
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,936.35,722.96
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,930.47,719.73
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,920.94,714.13
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,904.8,703.64
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,885.33,690.9
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,863.18,676.29
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,829.22,653.08
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,787.9,624.66
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,744.63,594.31
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,686.26,551.06
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,627.51,506.42
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,560.41,454.92
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,490.11,398.39
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,391.21,314.7
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,299.72,227.83
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,145.47,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.09,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,7.9,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,16.27,8.2
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,24.66,15.91
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,33.94,23.02
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,43.25,30.95
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,52.56,38.76
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,61.86,46.42
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,70.71,53.71
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,79.62,60.98
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,96.63,74.75
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,113.86,88.54
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,122.22,94.97
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,130.65,101.43
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,125.78,97.11
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,120.85,92.81
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,124.69,95.78
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,128.56,98.79
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,144.11,111.22
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,160.02,123.9
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,160.92,124.56
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,161.84,125.28
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,83.8,62.52
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,10.59,3.0
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,50.87,35.86
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,91.87,69.08
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,97.21,73.46
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,102.73,78.02
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,86.05,64.67
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,69.92,51.7
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,45.48,31.84
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,21.14,11.86
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,18.93,10.1
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,16.72,8.32
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,14.51,6.49
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,12.3,4.65
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.66,2.43
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.02,0.19
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.82,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.63,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,10.46,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.01,6.29
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,25.3,16.4
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,34.39,25.13
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,80.84,41.97
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,136.3,79.74
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,192.96,126.73
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,254.19,181.02
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,314.33,236.13
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,376.5,292.33
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,435.99,344.66
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,495.42,395.2
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,551.87,442.1
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,607.56,486.76
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,658.37,526.3
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,707.45,563.42
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,752.1,596.18
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,794.28,625.78
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,831.13,650.27
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,865.03,672.44
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,893.22,691.46
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,917.93,708.04
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,935.83,718.86
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,949.95,727.18
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,958.0,732.5
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,962.19,735.35
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,958.68,733.11
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,951.38,728.48
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,936.53,718.82
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,918.15,706.88
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,890.85,688.79
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,860.58,668.61
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,820.92,642.06
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,787.37,619.44
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,733.13,579.95
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,678.04,538.82
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,605.24,484.34
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,533.92,428.21
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,434.62,346.57
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,341.56,257.09
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,164.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,10.46,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,19.08,5.32
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,27.11,17.89
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,34.9,25.49
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,77.92,41.69
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,130.95,77.42
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,185.48,122.2
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,243.7,172.92
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,302.38,224.94
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,361.6,276.81
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,418.3,325.77
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,475.33,373.48
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,529.6,417.63
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,583.44,460.0
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,631.87,497.21
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,678.58,532.13
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,721.55,564.36
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,762.37,593.14
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,695.87,541.18
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,591.03,459.62
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,593.12,461.57
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,592.94,461.15
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,763.47,590.51
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,913.77,694.24
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,920.08,697.76
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,922.73,700.24
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,916.07,695.21
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,905.83,687.98
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,888.64,677.1
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,868.16,664.07
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,838.02,644.33
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,805.17,622.61
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,767.55,597.13
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,722.97,566.15
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,662.49,521.81
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,602.07,476.41
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,525.88,419.49
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,452.01,361.3
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,348.66,276.57
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,252.96,188.71
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,121.59,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,11.37,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,19.68,4.09
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,31.88,21.35
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,43.75,32.57
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,78.96,47.84
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,127.02,80.64
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,118.03,83.84
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,79.18,61.33
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,60.11,45.25
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,40.59,28.72
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,51.24,37.61
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,61.9,46.43
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,66.81,50.4
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,71.71,54.36
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,62.83,46.89
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,53.96,39.45
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,55.75,40.88
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,57.53,42.32
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,58.87,43.39
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,60.21,44.48
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,131.33,103.08
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,207.34,164.62
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,171.46,135.46
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,135.64,106.32
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,122.35,95.61
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,109.07,84.85
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,113.71,88.79
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,118.56,92.91
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,118.64,93.32
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,118.91,93.92
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,90.2,70.28
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,62.78,47.49
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,56.11,42.0
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,49.45,36.46
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,42.35,30.5
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,35.26,24.47
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,28.18,18.42
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,21.11,12.29
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,14.5,6.49
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.9,0.54
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.94,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,10.91,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,19.42,2.57
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,33.42,23.02
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,47.53,36.56
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,81.55,53.12
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,126.27,84.16
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,172.33,120.91
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,224.49,165.08
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,275.23,209.53
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,332.48,258.94
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,384.74,303.0
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,439.22,347.5
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,489.89,388.39
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,540.94,428.28
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,519.34,410.69
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,476.92,376.41
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,424.48,335.36
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,361.21,284.85
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,436.46,343.42
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,518.07,404.57
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,418.32,327.47
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,310.9,243.31
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,288.9,226.14
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,250.98,196.22
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,226.97,177.53
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,202.69,158.44
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,169.13,131.97
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,135.71,105.32
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,144.81,112.95
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,154.6,121.08
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,135.38,105.8
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,116.16,90.44
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,103.76,80.71
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,91.37,70.84
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,77.86,59.75
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,64.31,48.47
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,50.68,37.04
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,37.07,25.46
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,25.56,15.51
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,14.07,5.26
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.03,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,10.46,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,18.18,0.13
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,28.52,18.42
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,40.42,29.83
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,75.41,43.79
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,123.16,75.37
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,102.53,69.94
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,46.78,34.22
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,53.44,39.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,60.11,45.17
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,93.98,73.11
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,128.42,101.0
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,191.92,152.53
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,257.39,205.06
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,247.0,195.98
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,226.23,178.56
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,234.73,185.26
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,253.67,200.22
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,216.33,169.82
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,188.53,147.02
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,268.25,211.29
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,342.33,270.28
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,351.5,277.18
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,360.86,284.35
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,347.12,273.68
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,332.94,262.71
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,616.32,491.6
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,855.13,671.75
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,614.41,490.67
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,334.1,266.4
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,559.42,451.17
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,732.27,586.79
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,687.8,553.03
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,641.98,518.64
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,583.96,474.12
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,525.94,428.52
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,446.81,364.64
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,375.73,304.92
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,281.71,224.71
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,196.1,144.35
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,94.05,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.19,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,15.72,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,30.99,19.86
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,44.9,32.97
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,67.0,48.15
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,92.38,68.05
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,118.69,89.27
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,146.96,112.4
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,234.06,174.88
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,358.17,271.82
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,417.85,324.03
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,479.08,376.44
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,536.15,425.02
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,590.82,470.66
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,643.7,514.1
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,695.59,555.99
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,740.92,590.85
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,783.96,621.94
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,727.61,576.34
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,637.52,502.78
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,781.08,615.74
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,910.72,709.71
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,929.35,722.45
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,944.27,733.18
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,952.28,739.13
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,956.45,742.54
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,952.25,740.45
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,944.29,735.88
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,928.95,726.79
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,910.11,715.26
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,882.4,695.91
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,860.53,680.82
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,819.48,651.43
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,776.29,620.05
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,720.13,577.09
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,663.25,533.2
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,587.19,474.52
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,512.83,414.46
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,415.42,332.56
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,319.42,238.33
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,152.58,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
