Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,9.1,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,16.66,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,25.26,15.53
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,33.62,23.91
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,70.32,37.35
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,122.47,70.88
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,176.17,113.86
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,237.0,166.45
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,261.84,197.48
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,263.71,206.19
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,359.55,281.56
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,472.2,370.3
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,527.34,415.41
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,582.06,459.02
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,632.8,497.59
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,678.55,531.39
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,722.56,563.44
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,764.39,591.13
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,801.99,614.28
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,836.99,635.0
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,864.55,653.03
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,888.82,668.85
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,907.65,679.72
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,922.93,688.3
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,930.12,693.96
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,933.59,697.39
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,930.0,696.78
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,922.76,693.9
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,907.88,685.52
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,898.66,681.13
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,872.48,665.46
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,843.29,647.6
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,802.76,620.32
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,760.15,591.08
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,704.4,551.56
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,647.96,510.29
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,572.62,455.83
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,506.07,404.82
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,402.47,320.07
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,307.01,228.0
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,146.74,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,25.23,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.65,17.71
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,30.32,21.45
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,69.0,34.5
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,124.56,70.18
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,181.83,116.72
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,244.41,172.14
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,306.68,229.7
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,369.76,287.6
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,431.51,343.27
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,494.2,398.03
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,552.18,447.04
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,609.39,493.54
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,662.4,535.18
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,713.82,574.37
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,760.69,607.97
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,805.04,637.78
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,843.97,663.44
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,879.8,686.58
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,909.08,706.52
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,934.73,723.94
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,954.75,737.51
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,970.9,748.53
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,979.98,754.83
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,985.04,758.58
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,983.18,756.77
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,977.36,752.47
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,964.03,746.01
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,947.01,737.1
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,920.04,719.82
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,890.02,700.33
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,850.6,673.72
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,808.93,644.99
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,755.8,605.84
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,709.01,570.23
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,636.47,515.84
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,565.24,459.39
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,464.39,375.21
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,369.91,278.99
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,176.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,14.03,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,22.77,13.56
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,31.22,22.36
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,66.44,34.96
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,121.36,70.68
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,175.64,114.64
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,234.56,166.32
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,292.91,219.2
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,353.83,273.82
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,411.81,325.1
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,470.55,375.46
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,525.93,422.22
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,580.88,467.27
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,631.58,507.84
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,677.28,543.71
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,720.83,576.36
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,762.12,604.87
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,799.29,629.9
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,833.77,652.75
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,861.45,672.13
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,885.84,689.26
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,903.67,700.52
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,917.91,709.39
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,925.85,715.37
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,930.1,718.99
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,926.44,717.29
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,919.16,713.27
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,913.44,710.52
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,895.24,699.05
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,868.22,681.38
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,838.25,661.51
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,798.11,633.62
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,755.86,603.7
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,699.86,562.97
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,643.14,520.42
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,567.95,462.52
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,501.91,408.97
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,400.36,323.41
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,306.51,230.42
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,146.69,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.82,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,13.17,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,27.89,17.31
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,42.57,31.99
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,64.95,47.43
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,92.85,69.26
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,121.68,92.91
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,153.28,119.6
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,105.7,82.85
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,43.24,31.66
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,135.37,109.15
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,234.97,191.21
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,213.82,173.48
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,182.17,146.82
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,169.49,135.94
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,155.98,124.33
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,142.9,113.45
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,129.69,102.49
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,163.21,129.81
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,198.0,157.81
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,101.34,78.82
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,10.59,3.23
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,34.91,23.64
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,59.3,44.0
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,49.53,35.88
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,39.77,27.76
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,96.8,75.38
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,160.61,128.03
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,142.5,113.48
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,124.39,98.91
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,112.94,89.62
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,101.49,80.27
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,90.57,71.28
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,79.65,62.22
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,68.2,52.61
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,56.74,42.85
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,44.68,32.54
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,33.52,22.85
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,23.34,13.9
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.19,4.61
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.59,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.31,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.63,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.95,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.26,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.58,0.14
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.91,1.31
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,41.02,30.36
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,74.3,59.22
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,61.0,47.45
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,47.69,35.76
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,72.14,56.71
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,96.97,77.8
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,141.94,115.84
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,188.74,155.03
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,144.32,117.5
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,99.89,79.78
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,101.79,81.36
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,103.71,82.95
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,90.76,71.95
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,77.99,61.12
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,68.64,53.08
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,59.3,45.07
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,98.96,78.74
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,141.71,114.74
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,94.46,75.04
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,50.39,37.67
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,57.03,43.46
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,63.69,49.25
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,35.29,24.92
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,7.04,0.46
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,6.15,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.27,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.39,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.51,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.63,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.75,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.31,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.82,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.64,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,10.54,2.82
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,17.59,9.94
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,25.98,16.83
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,34.38,24.35
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,43.24,32.11
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,52.12,39.76
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,34.82,24.7
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,17.6,9.68
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,35.72,25.37
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,53.9,40.97
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,49.92,37.44
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,45.94,33.95
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,50.83,37.99
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,55.72,42.01
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,40.21,28.75
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,24.72,15.51
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,24.73,15.5
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,24.73,15.5
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,69.98,53.92
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,117.09,93.52
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,112.01,89.25
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,106.92,85.04
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,153.97,124.79
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,203.92,166.65
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,101.8,81.11
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,9.7,2.64
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,67.7,52.18
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,132.87,107.38
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,72.61,56.54
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,19.38,11.06
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,17.6,9.6
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,15.84,8.12
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,13.63,6.22
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,11.42,4.29
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,9.22,2.36
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,7.02,0.41
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.82,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.63,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.94,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,7.02,0.52
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,8.79,2.07
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,10.11,3.23
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,11.44,4.37
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,14.97,7.44
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,18.5,10.5
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,54.36,41.5
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,90.62,72.36
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,55.27,41.95
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,20.29,11.86
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,151.47,123.59
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,294.1,239.75
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,245.75,199.66
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,185.86,150.38
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,169.42,136.97
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,152.78,123.18
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,249.74,203.81
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,343.3,279.24
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,315.97,256.98
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,287.93,234.51
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,226.0,184.31
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,181.06,147.21
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,175.14,142.7
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,169.36,138.21
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,513.27,429.72
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,788.42,642.89
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,746.54,610.14
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,702.97,578.26
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,653.05,540.88
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,602.31,501.56
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,526.91,440.51
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,453.7,378.65
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,362.56,298.21
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,278.07,212.05
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,134.0,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,13.64,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,20.42,10.31
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,30.72,21.63
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,59.91,31.64
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,112.1,63.32
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,166.22,106.55
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,225.89,159.55
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,284.23,214.19
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,345.11,271.08
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,333.5,271.4
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,280.81,231.97
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,235.37,194.54
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,167.09,136.4
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,136.41,110.25
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,105.34,83.73
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,133.89,107.6
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,163.27,131.97
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,151.51,121.79
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,139.62,111.59
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,122.66,97.47
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,105.76,83.41
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,132.13,105.41
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,159.55,128.17
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,135.75,108.49
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,112.13,88.92
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,82.11,63.76
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,53.94,40.05
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,73.04,56.36
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,93.88,74.19
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,76.51,59.65
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,60.11,45.85
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,53.89,40.73
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,47.67,35.56
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,329.67,282.81
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,561.06,473.29
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,482.66,407.07
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,408.05,342.77
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,305.81,253.11
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,212.68,162.67
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,102.1,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,12.73,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,22.26,11.54
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,32.54,23.44
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,58.19,33.35
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,105.93,62.56
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,156.74,102.85
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,212.97,151.78
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,268.09,201.79
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,326.33,254.23
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,382.56,303.76
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,438.8,351.68
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,321.94,262.43
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,144.47,116.29
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,152.41,122.91
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,160.51,129.16
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,307.73,250.82
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,463.06,373.37
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,445.8,357.81
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,436.57,349.37
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,396.88,317.77
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,339.64,272.28
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,341.09,273.48
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,342.42,274.3
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,280.61,225.04
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,204.02,163.27
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,203.69,163.25
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,203.54,163.15
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,558.0,451.26
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,842.11,654.85
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,744.47,580.93
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,634.05,501.19
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,673.81,531.67
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,701.2,550.73
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,643.13,507.16
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,584.9,463.49
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,509.42,410.05
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,436.09,353.97
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,335.8,271.49
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,242.98,183.8
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,116.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,18.9,8.61
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,31.97,23.1
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,48.34,36.95
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,65.36,52.49
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,82.66,67.64
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,101.06,83.59
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,118.55,98.95
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,136.59,114.7
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,149.75,125.93
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,162.95,137.05
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,176.71,148.79
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,190.66,160.63
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,203.78,171.74
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,225.11,189.84
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,207.43,174.7
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,196.84,165.58
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,282.89,240.29
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,365.32,310.96
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,348.43,296.05
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,330.07,280.0
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,298.11,252.58
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,265.03,224.06
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,200.91,169.16
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,151.92,126.7
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,230.07,195.35
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,301.3,257.32
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,288.17,246.49
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,274.91,235.65
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,255.45,218.98
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,235.92,202.21
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,215.04,184.82
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,194.2,167.24
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,170.92,146.94
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,147.71,126.39
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,119.59,101.24
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,91.47,75.67
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,56.31,43.6
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,29.0,17.93
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,12.78,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,11.82,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,20.15,9.3
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,29.21,20.88
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,54.02,29.9
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,104.7,60.27
